Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,12.18,4.27
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,22.53,14.64
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,32.76,24.42
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,43.81,33.18
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,55.15,43.36
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,65.97,52.96
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,76.95,62.59
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,103.52,85.18
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,132.24,109.56
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,197.64,164.49
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,264.53,221.07
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,291.2,244.23
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,317.93,267.15
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,295.46,248.19
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,253.82,212.6
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,267.65,223.95
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,281.9,235.44
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,338.2,283.35
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,416.59,348.5
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,325.38,272.28
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,246.68,205.19
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,264.15,220.43
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,282.67,236.34
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,196.96,164.12
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,133.69,109.76
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,82.55,66.14
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,37.53,27.21
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,65.98,52.11
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,101.24,82.81
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,91.95,74.89
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,82.67,66.99
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,71.84,57.66
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,60.99,48.2
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,49.53,38.17
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,37.96,27.89
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,27.89,18.78
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,18.3,10.02
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,10.65,2.1
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.57,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.02,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,5.3,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,7.58,1.32
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,10.63,3.8
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,13.68,6.56
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,16.36,8.96
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,19.04,11.34
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,67.28,53.64
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,116.47,95.69
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,144.97,119.32
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,182.69,150.75
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,170.76,140.66
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,148.77,122.06
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,134.69,110.12
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,120.06,97.63
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,119.09,96.58
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,118.11,95.5
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,106.9,86.03
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,95.69,76.58
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,81.59,64.51
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,67.77,52.68
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,130.42,106.1
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,200.31,164.23
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,193.69,158.31
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,187.05,152.76
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,165.61,135.0
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,143.95,116.99
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,159.81,130.96
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,176.95,145.77
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,162.36,133.89
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,147.88,122.12
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,130.09,107.2
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,112.41,92.17
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,91.69,74.42
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,70.86,56.21
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,53.02,40.48
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,34.06,23.5
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,17.99,7.78
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,11.41,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,24.03,13.72
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,32.68,23.6
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,41.37,32.05
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,63.57,46.74
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,87.97,67.84
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,111.58,87.03
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,136.83,108.31
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,170.08,135.56
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,207.94,166.98
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,219.95,178.56
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,220.26,179.57
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,205.88,167.79
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,178.25,144.53
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,244.68,199.28
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,321.26,261.11
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,377.08,306.0
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,438.03,354.45
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,656.18,528.16
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,856.96,677.03
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,891.91,698.89
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,923.97,720.06
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,948.47,737.28
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,969.58,752.3
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,985.05,764.02
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,996.94,773.5
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,999.47,776.28
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,1010.28,785.08
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,1001.5,780.36
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,989.03,773.34
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,964.21,756.86
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,936.11,737.85
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,897.92,710.33
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,857.08,680.19
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,792.84,635.34
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,727.35,587.0
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,636.72,515.21
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,547.22,438.92
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,395.89,286.14
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,203.26,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,9.83,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,23.04,13.06
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,30.12,21.59
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,37.34,28.74
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,50.6,32.5
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,105.64,57.59
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,163.79,100.19
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,227.89,155.37
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,289.98,212.13
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,354.2,271.06
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,416.02,327.67
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,478.53,383.26
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,539.02,435.56
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,599.04,485.68
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,655.2,530.96
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,709.99,573.66
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,759.4,610.94
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,806.38,643.48
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,849.85,673.88
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,890.55,702.05
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,925.36,726.31
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,956.87,748.27
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,981.95,765.81
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,1003.39,780.99
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,1016.7,789.28
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,1026.13,795.13
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,1029.25,799.81
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,1028.54,802.12
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,1016.41,795.24
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,1000.65,786.01
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,987.68,778.6
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,959.53,760.26
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,917.76,730.55
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,873.42,698.27
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,808.99,651.9
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,743.39,602.26
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,648.65,527.74
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,555.13,448.75
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,405.44,300.53
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,210.8,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,11.41,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,24.02,13.8
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,32.65,23.87
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,41.33,32.4
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,53.36,37.29
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,103.23,61.28
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,155.77,99.85
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,213.16,149.15
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,273.01,203.82
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,333.03,259.18
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,359.1,289.55
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,363.02,298.54
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,459.62,378.85
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,565.85,465.68
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,554.73,457.03
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,514.33,424.1
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,643.21,527.23
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,766.76,621.53
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,682.73,553.34
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,538.73,437.97
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,534.39,434.45
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,527.31,427.84
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,493.85,402.21
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,478.55,390.33
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,442.12,360.74
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,403.62,329.36
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,664.4,540.51
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,893.96,710.21
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,610.73,498.2
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,268.25,220.73
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,249.49,207.18
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,230.68,192.29
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,204.97,171.0
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,179.19,149.34
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,151.73,126.14
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,124.06,102.24
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,77.92,61.88
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,45.7,33.1
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,25.54,14.15
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,7.08,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,3.54,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,13.38,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,25.55,14.71
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,36.79,27.2
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,48.02,38.07
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,60.35,49.63
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,103.65,67.37
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,81.63,54.97
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,22.87,14.53
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,35.94,25.94
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,49.06,37.24
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,43.28,32.12
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,37.52,27.05
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,35.61,25.28
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,33.7,23.52
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,62.69,48.37
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,92.68,73.8
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,83.39,65.69
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,74.11,57.66
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,100.5,79.91
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,128.11,103.01
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,107.26,85.33
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,86.64,67.93
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,66.99,51.41
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,48.39,35.7
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,36.81,25.88
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,25.26,16.04
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,35.63,24.97
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,46.02,33.92
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,48.71,36.29
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,51.4,38.68
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,46.75,34.78
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,42.11,30.87
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,37.09,26.6
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,32.08,22.29
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,26.31,17.32
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,20.56,12.29
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,15.59,7.85
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,10.63,3.4
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,6.06,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.51,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.79,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,10.62,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,22.47,12.12
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,30.42,21.34
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,38.46,29.16
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,46.36,36.6
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,100.18,56.69
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,154.16,94.55
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,212.81,143.46
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,271.66,195.68
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,333.83,251.32
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,393.91,304.73
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,453.95,356.52
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,512.55,405.49
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,571.39,452.83
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,626.22,495.79
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,679.94,536.5
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,730.21,573.7
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,778.72,607.15
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,822.32,637.55
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,863.38,665.99
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,899.83,690.11
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,933.33,712.12
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,959.51,730.13
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,982.19,745.9
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,998.13,757.25
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,1010.34,766.29
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,1013.87,770.32
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,1013.58,771.98
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,1005.05,767.19
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,992.89,760.1
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,970.57,744.23
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,945.08,725.75
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,917.51,705.68
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,875.87,674.91
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,816.27,635.6
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,755.46,593.08
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,665.59,526.53
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,576.92,455.61
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,434.5,325.87
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,278.45,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,117.95,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,11.41,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,24.03,13.33
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,32.67,23.28
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,41.37,31.66
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,49.35,39.15
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,99.27,57.7
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,148.13,97.13
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,181.67,130.07
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,223.59,168.29
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,262.91,204.08
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,283.66,224.87
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,303.3,243.27
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,309.38,248.96
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,318.13,255.85
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,338.91,272.34
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,359.13,288.01
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,190.71,152.99
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,12.24,4.55
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,232.69,188.39
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,471.98,377.13
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,287.48,230.49
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,76.63,57.49
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,396.97,321.65
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,723.04,569.1
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,874.34,676.62
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,996.43,758.28
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,999.54,758.43
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,1011.0,765.37
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,999.37,756.7
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,984.02,745.76
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,959.05,727.76
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,930.76,707.0
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,893.77,680.35
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,854.08,650.94
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,790.64,609.44
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,725.89,564.79
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,646.56,506.06
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,560.3,437.63
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,317.24,239.81
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,45.44,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,11.02,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.29,12.91
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,31.61,22.64
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,40.02,30.9
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,44.81,35.57
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,99.31,57.26
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,154.03,95.49
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,213.63,145.88
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,273.56,200.83
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,336.58,259.68
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,397.96,317.76
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,460.47,375.88
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,520.21,429.75
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,576.85,479.62
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,632.49,528.13
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,687.06,574.61
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,651.71,544.73
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,576.53,481.53
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,727.48,607.67
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,867.79,718.53
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,737.42,613.17
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,543.8,451.42
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,770.81,640.8
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,980.05,801.35
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,727.06,605.3
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,405.84,337.77
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,299.55,250.44
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,193.01,160.07
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,157.83,130.28
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,122.56,100.03
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,111.97,91.38
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,101.41,82.65
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,89.79,72.76
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,78.16,62.76
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,65.36,51.71
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,52.43,40.37
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,39.27,28.67
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,25.99,16.77
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,16.4,7.76
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,6.83,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.54,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,11.02,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,23.39,13.37
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,31.76,23.26
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,40.21,31.63
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,45.6,36.92
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,100.24,58.98
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,155.59,97.51
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,215.73,148.37
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,276.18,203.78
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,339.45,262.57
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,401.3,319.71
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,464.27,376.22
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,525.21,429.36
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,583.14,478.27
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,639.11,524.56
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,693.93,568.34
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,743.26,605.75
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,790.42,639.5
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,833.8,669.59
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,874.57,697.39
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,909.47,719.38
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,941.24,738.88
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,966.45,754.96
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,988.14,768.58
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,1001.47,775.93
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,1022.91,788.97
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,1025.66,791.65
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,1024.5,792.14
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,1014.6,786.93
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,1000.92,779.36
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,976.1,764.74
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,947.89,747.69
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,905.02,719.4
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,859.45,688.46
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,795.79,643.33
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,740.6,602.34
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,647.02,529.09
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,555.19,453.01
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,319.68,255.47
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,55.21,2.13
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,11.8,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,22.64,12.7
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,35.43,26.43
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,47.96,38.52
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,59.36,49.33
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,94.9,67.0
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,132.62,94.13
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,174.51,128.6
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,220.37,168.04
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,270.29,211.43
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,353.39,279.01
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,450.63,358.23
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,508.99,407.59
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,567.21,455.32
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,528.45,426.63
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,454.93,368.9
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,455.8,369.34
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,436.37,353.24
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,465.88,376.96
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,514.08,414.09
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,552.47,443.59
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,592.0,473.76
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,619.51,495.19
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,646.68,516.43
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,529.58,424.96
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,360.91,291.87
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,418.37,339.45
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,453.77,368.4
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,734.49,588.11
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,970.33,752.27
