Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,15.43,1.15
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,31.41,21.28
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,39.46,29.31
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,47.59,36.94
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,42.71,32.65
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,43.65,31.76
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,65.46,50.15
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,87.25,68.24
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,98.72,77.32
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,110.34,86.39
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,190.86,149.33
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,280.96,220.18
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,406.19,317.59
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,552.99,433.05
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,610.23,480.67
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,666.49,526.85
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,717.47,567.06
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,766.29,604.82
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,811.52,638.56
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,854.24,670.04
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,891.45,696.61
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,925.54,720.94
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,953.41,741.83
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,977.79,760.39
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,994.4,773.57
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,1019.79,793.28
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,1025.83,798.54
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,1027.92,801.26
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,1017.58,795.29
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,1003.34,786.7
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,981.49,772.74
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,956.11,756.22
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,918.72,729.32
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,871.99,695.34
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,815.43,653.58
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,757.39,609.69
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,672.79,543.34
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,588.75,475.97
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,477.72,386.31
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,370.83,294.57
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,193.34,113.42
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,13.49,1.22
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,27.76,18.46
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,37.56,27.93
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,45.04,34.95
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,50.09,39.55
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,66.53,43.2
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,125.05,69.8
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,188.02,115.45
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,251.54,169.8
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,319.02,230.55
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,383.75,289.53
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,449.43,348.37
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,512.61,403.77
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,575.4,457.09
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,634.7,506.98
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,692.77,554.53
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,747.33,597.19
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,799.76,637.0
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,847.17,670.97
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,891.85,702.63
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,930.99,730.34
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,966.84,755.61
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,996.44,776.04
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,1022.35,793.86
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,1041.48,805.82
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,1056.65,815.13
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,1064.85,822.1
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,1069.0,826.44
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,1064.36,823.73
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,1055.74,818.49
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,1037.04,805.44
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,1026.89,799.76
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,993.01,776.04
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,955.97,749.99
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,904.01,714.38
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,849.91,675.96
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,772.72,619.18
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,704.63,566.32
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,592.79,479.72
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,485.3,389.34
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,300.93,194.22
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,83.73,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,13.11,1.9
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,29.4,20.48
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,36.82,28.04
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,44.32,35.3
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,48.27,39.07
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,62.63,41.86
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,122.07,68.81
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,188.78,118.73
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,252.82,174.57
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,319.16,235.42
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,384.08,296.74
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,449.69,357.85
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,513.68,415.6
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,577.29,471.2
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,637.3,522.06
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,695.99,570.19
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,749.78,613.19
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,801.15,652.77
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,849.48,688.02
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,895.08,720.88
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,933.98,747.8
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,969.46,772.08
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,1000.37,794.1
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,1027.58,813.49
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,1047.54,826.21
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,1063.49,836.21
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,1071.72,844.14
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,1075.82,849.43
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,1072.06,848.27
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,1064.32,844.53
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,1046.57,832.83
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,1025.12,818.63
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,1004.53,805.07
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,968.52,780.13
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,917.81,744.41
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,864.9,706.54
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,791.62,650.26
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,717.79,591.0
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,610.53,504.85
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,518.19,423.86
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,346.52,238.49
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,136.12,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,14.3,3.35
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,29.5,20.73
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,36.52,27.82
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,43.64,34.62
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,48.77,39.37
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,62.87,42.72
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,122.34,68.63
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,185.98,114.66
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,253.41,171.92
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,319.79,231.03
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,384.85,290.44
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,450.65,349.55
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,514.65,405.08
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,578.38,458.55
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,639.29,508.5
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,698.94,555.91
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,752.57,596.64
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,803.37,634.11
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,851.06,666.79
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,896.03,697.17
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,937.84,724.28
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,976.57,749.05
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,1007.17,768.32
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,1034.03,785.01
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,1055.41,798.79
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,1072.84,810.09
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,1080.77,815.33
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,1084.54,818.13
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,1075.93,813.05
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,1063.32,805.67
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,1057.82,801.4
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,1035.75,786.09
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,1002.22,764.28
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,965.44,740.21
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,913.83,708.16
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,859.96,673.47
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,785.48,622.0
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,710.44,567.32
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,613.41,494.92
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,510.92,411.24
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,343.6,242.89
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,133.14,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,15.06,4.41
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,30.88,21.9
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,37.92,29.03
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,45.07,35.91
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,50.69,41.1
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,67.98,48.64
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,124.06,73.01
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,184.68,116.6
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,246.73,169.55
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,311.12,227.5
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,352.81,271.1
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,381.31,301.12
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,432.51,345.45
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,483.72,388.47
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,516.93,416.77
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,551.2,444.76
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,588.08,473.31
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,623.01,499.58
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,652.46,522.13
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,679.61,542.72
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,703.79,561.04
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,725.82,577.62
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,741.35,589.34
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,754.42,599.27
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,906.8,713.42
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,1030.22,798.65
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,1050.54,813.87
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,1054.11,818.57
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,1042.14,811.31
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,1026.01,801.45
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,1005.19,789.14
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,980.71,774.28
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,951.63,755.04
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,912.12,728.1
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,858.49,690.44
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,803.07,650.26
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,724.46,590.28
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,646.03,528.07
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,537.97,443.4
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,433.63,355.8
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,246.04,179.79
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,7.87,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,19.04,7.65
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,30.16,21.19
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,37.3,28.32
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,44.52,35.23
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,53.19,43.2
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,64.28,53.15
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,122.11,70.33
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,184.44,115.35
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,247.75,169.93
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,314.02,230.61
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,380.18,292.32
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,445.38,352.47
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,509.61,410.45
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,573.97,466.88
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,633.93,519.04
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,692.65,568.81
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,748.02,613.68
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,801.32,655.61
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,849.26,691.3
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,894.45,724.61
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,935.45,754.74
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,973.22,782.34
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,1003.87,804.33
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,1030.77,823.55
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,1051.72,838.45
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1068.67,850.55
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,1078.21,857.41
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,1083.63,861.48
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,1075.93,856.28
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,1064.21,848.45
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,1047.13,837.69
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,1038.67,833.25
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,1007.62,811.14
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,973.26,786.6
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,923.47,749.68
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,871.39,711.78
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,801.81,658.09
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,731.52,601.46
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,628.69,519.19
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,528.23,433.31
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,386.68,289.36
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,180.99,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.02,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,20.99,9.81
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,34.07,24.97
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,41.77,32.66
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,49.54,40.04
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,53.27,43.47
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,66.68,55.55
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,123.69,72.72
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,185.27,116.45
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,247.9,169.32
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,313.54,227.9
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,378.08,286.9
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,443.65,345.93
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,506.01,400.45
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,568.36,453.22
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,627.72,502.62
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,685.9,549.65
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,739.27,591.73
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,790.38,631.06
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,837.79,665.85
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,882.57,698.14
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,922.85,725.62
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,960.07,750.73
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,989.71,771.08
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,1015.66,788.84
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,1037.1,802.34
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,1054.68,813.25
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,1062.46,818.15
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,1066.16,820.42
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,1061.25,815.33
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,1052.37,808.2
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,1048.09,806.31
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,1027.26,792.9
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,995.17,770.2
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,959.83,745.06
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,909.28,713.7
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,856.53,679.6
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,784.79,629.08
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,712.37,575.45
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,619.01,503.57
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,520.46,422.02
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,364.52,274.73
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,156.73,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,8.65,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,21.36,10.49
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,34.27,24.88
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,47.53,37.55
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,60.42,49.63
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,73.12,61.17
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,87.2,73.66
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,124.66,90.02
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,166.56,120.9
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,213.88,158.57
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,267.76,203.92
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,305.38,240.2
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,329.52,263.72
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,443.98,355.98
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,572.12,460.52
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,632.46,512.23
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,691.49,561.75
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,746.1,605.63
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,798.2,646.3
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,847.16,682.64
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,893.43,716.75
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,934.78,745.91
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,972.95,772.61
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,1004.23,795.17
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,1031.78,815.08
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,1054.19,831.74
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,1072.64,845.73
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,1082.29,853.28
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,1087.76,858.09
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,1086.53,858.72
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,1081.12,856.61
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,1065.83,848.1
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,1046.7,836.93
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,1018.51,817.94
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,987.0,796.41
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,941.25,764.07
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,893.37,729.18
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,838.25,686.22
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,771.77,633.64
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,676.09,557.29
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,582.63,477.35
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,430.96,332.28
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,238.67,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,9.44,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,20.5,10.32
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,30.47,21.58
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,36.64,27.67
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,42.91,33.57
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,46.87,37.16
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,53.61,43.1
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,117.33,65.01
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,180.22,108.66
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,243.62,161.92
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,308.92,220.24
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,373.48,279.06
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,438.69,337.56
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,501.57,392.81
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,563.98,445.98
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,623.96,495.45
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,682.6,542.34
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,735.49,583.38
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,785.41,621.08
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,832.6,654.97
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,877.1,686.64
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,917.35,713.72
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,954.44,738.39
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,984.6,759.17
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,1011.07,777.44
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,1031.65,791.69
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,1048.3,803.39
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,1057.09,809.38
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,1061.81,812.79
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,1057.04,810.42
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,1048.29,805.58
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,1031.1,794.87
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,1010.23,781.58
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,992.57,769.33
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,959.3,746.02
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,911.8,714.3
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,862.07,679.99
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,795.85,632.19
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,728.91,581.51
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,630.39,507.6
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,534.3,430.01
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,398.74,305.42
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,238.1,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,22.13,11.98
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,32.05,22.97
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,38.95,29.69
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,45.93,36.2
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,50.54,40.35
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,56.71,45.72
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,114.78,63.87
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,176.94,106.84
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,243.23,162.15
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,308.01,219.54
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,372.38,277.52
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,437.61,335.21
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,499.86,388.35
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,561.7,439.17
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,621.47,487.2
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,680.05,532.62
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,734.03,573.16
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,785.9,610.89
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,833.8,642.92
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,879.02,672.69
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,918.43,698.14
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,954.53,721.18
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,985.18,741.46
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1012.18,759.31
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,1032.63,771.84
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,1049.14,781.89
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,1057.89,788.53
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,1062.56,792.75
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,1058.23,791.26
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,1049.91,787.4
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,1033.79,777.69
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,1013.98,765.55
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,992.35,751.19
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,955.17,726.21
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,907.77,697.75
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,858.08,666.71
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,783.96,617.15
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,717.69,570.64
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,620.18,498.41
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,525.89,422.85
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,378.75,292.37
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,218.55,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,85.4,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,23.4,13.0
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,33.06,23.37
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,39.98,29.98
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,46.97,36.38
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,51.2,40.09
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,55.92,44.09
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,115.26,62.52
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,178.62,105.09
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,246.24,160.3
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,312.26,217.65
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,377.26,275.43
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,443.03,333.07
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,506.6,386.94
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,569.8,438.67
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,629.64,486.32
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,688.12,531.23
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,741.75,570.94
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,792.67,607.37
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,840.12,639.69
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,884.78,669.82
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,923.65,694.62
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,959.12,716.92
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,988.98,736.48
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1015.13,753.57
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,1033.25,765.7
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,1047.32,775.35
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,1055.68,782.25
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,1060.0,786.67
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,1055.12,784.04
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,1046.28,779.05
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,1041.56,777.26
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,1020.12,764.32
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,985.51,741.15
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,947.75,715.78
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,898.38,687.03
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,846.75,655.63
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,782.29,612.69
