Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,16.97,2.16
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,33.56,22.74
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,41.64,30.59
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,52.47,40.33
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,58.41,45.63
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,64.38,50.73
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,63.38,49.66
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,67.95,53.34
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,111.6,63.24
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,174.42,100.96
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,241.92,153.55
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,307.37,209.45
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,372.71,267.63
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,438.58,325.98
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,502.38,380.98
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,565.92,434.23
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,626.26,484.18
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,685.19,531.69
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,741.42,575.01
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,795.71,615.77
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,844.99,651.03
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,891.44,683.54
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,933.21,712.71
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,971.71,739.48
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1003.35,761.13
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1031.11,780.1
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,1054.21,796.2
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,1073.22,809.63
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,1083.72,817.05
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,1089.91,821.74
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,1086.59,820.15
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,1079.1,815.95
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,1064.89,808.61
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,1046.72,798.71
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,1019.48,781.02
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,988.78,760.99
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,947.11,734.3
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,913.77,713.07
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,854.24,671.78
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,793.45,628.85
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,711.55,570.28
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,630.82,509.13
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,515.31,416.13
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,416.13,327.72
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,206.59,62.94
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,13.85,2.38
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,28.39,19.17
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,35.58,26.22
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,46.49,36.24
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,51.9,41.07
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,57.32,45.72
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,61.63,49.23
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,65.86,52.58
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,110.83,62.58
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,180.78,105.87
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,246.65,157.53
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,313.78,214.8
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,379.38,272.63
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,445.29,329.94
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,508.93,383.3
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,571.54,433.75
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,631.89,480.69
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,690.72,524.69
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,744.6,563.84
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,795.81,599.88
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,843.25,632.46
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,887.82,661.87
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,927.3,686.36
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,963.36,708.41
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,993.94,728.2
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1020.74,745.61
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,990.89,727.12
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,948.86,701.13
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,1013.39,745.25
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,1070.08,782.91
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,1066.44,780.38
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,1058.7,776.03
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,1042.24,768.7
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,1035.01,767.6
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,826.08,628.86
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,579.85,452.15
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,745.1,579.9
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,876.33,672.2
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,813.44,627.7
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,756.87,588.35
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,671.63,530.34
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,588.3,469.86
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,473.67,380.65
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,366.26,289.15
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,185.32,71.35
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,16.35,4.97
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,31.94,22.17
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,47.4,36.49
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,62.48,50.14
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,74.99,61.15
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,87.2,71.57
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,89.51,73.11
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,93.42,75.97
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,119.25,74.75
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,178.25,106.01
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,240.67,154.34
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,305.05,208.48
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,368.7,263.28
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,433.1,317.95
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,495.37,369.65
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,556.64,418.95
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,614.73,464.56
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,671.54,507.84
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,724.17,546.93
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,774.66,583.52
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,821.14,616.87
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,864.96,646.84
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,902.61,671.59
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,936.93,694.06
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,965.9,713.65
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,991.21,730.93
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,1008.1,743.18
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,1020.97,753.01
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,1043.2,768.46
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,1047.05,771.94
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,1031.87,763.62
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,1012.24,752.61
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,992.15,742.14
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,977.25,735.24
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,942.43,713.72
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,904.66,690.15
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,854.96,658.42
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,803.28,624.64
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,734.47,576.74
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,665.25,527.19
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,577.31,463.33
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,488.38,395.43
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,376.52,305.42
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,273.04,216.07
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,140.14,62.07
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,18.28,7.11
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,35.25,24.88
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,51.82,40.16
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,68.08,54.89
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,78.77,64.39
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,89.78,73.89
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,94.15,77.39
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,100.09,82.16
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,147.75,106.39
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,188.08,139.28
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,140.1,104.8
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,67.01,49.73
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,71.71,53.48
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,76.34,57.13
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,69.47,51.29
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,62.52,45.45
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,64.88,47.2
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,67.25,48.95
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,71.96,52.58
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,76.69,56.23
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,77.13,56.55
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,77.57,56.88
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,47.91,32.99
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,18.5,9.27
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,18.49,9.27
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,18.49,9.28
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,130.54,99.22
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,254.14,196.09
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,161.48,123.48
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,72.62,52.76
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,384.6,304.19
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,670.57,522.57
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,640.49,500.84
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,608.73,478.87
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,750.17,590.51
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,870.46,680.19
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,693.12,551.49
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,511.22,412.38
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,459.93,373.55
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,409.29,333.84
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,350.7,287.37
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,293.16,240.11
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,220.39,178.37
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,150.29,116.92
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,65.64,29.58
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.13,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.51,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.27,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,47.9,36.33
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,89.67,72.27
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,120.99,93.97
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,151.56,117.58
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,157.05,121.89
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,156.62,121.51
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,150.16,116.2
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,142.59,109.99
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,135.61,104.02
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,128.2,97.74
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,161.38,124.02
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,195.79,151.1
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,226.69,175.29
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,258.89,200.38
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,271.4,210.07
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,298.99,231.45
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,346.33,268.43
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,396.46,307.3
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,279.12,216.59
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,149.49,114.27
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,151.73,116.25
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,154.03,118.2
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,102.55,77.24
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,53.2,37.54
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,40.4,27.18
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,27.64,16.84
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,68.6,50.23
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,114.21,87.43
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,57.66,41.67
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,7.24,0.36
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,8.38,1.34
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,6.84,0.08
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,5.32,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.17,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.03,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,1.89,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,4.92,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.1,2.14
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,14.82,7.28
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,20.56,12.39
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,27.08,18.16
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,33.62,23.87
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,75.9,60.44
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,116.85,95.17
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,149.87,110.56
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,183.45,137.04
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,225.12,164.11
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,284.61,207.42
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,318.78,238.19
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,345.14,261.41
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,395.43,300.29
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,451.27,343.09
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,485.47,369.64
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,518.02,394.23
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,534.72,406.42
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,547.7,415.41
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,513.27,389.21
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,484.02,366.33
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,706.07,534.74
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,915.6,682.76
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,944.31,699.34
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,969.47,714.76
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,987.13,725.54
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,1000.9,733.83
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,1007.66,738.09
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,1010.43,739.95
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,995.05,729.26
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,985.19,722.51
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,964.82,711.81
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,941.0,698.96
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,906.75,678.25
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,869.65,655.51
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,820.59,623.91
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,769.62,590.48
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,704.23,545.34
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,638.33,498.67
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,547.4,433.8
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,466.6,373.3
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,363.53,291.26
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,267.88,210.54
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,141.49,81.22
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,8.34,1.53
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,13.29,6.0
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,18.26,10.45
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,23.63,15.21
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,29.01,19.92
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,27.49,18.48
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,25.97,17.04
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,29.07,18.58
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,32.17,21.08
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,28.73,18.11
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,25.3,15.18
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,35.72,23.67
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,46.18,32.13
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,38.48,25.74
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,30.79,19.39
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,50.16,35.09
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,69.61,50.81
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,81.73,60.47
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,93.97,70.22
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,160.03,122.81
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,228.99,176.86
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,248.93,192.36
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,269.6,208.53
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,189.49,146.01
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,109.98,82.94
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,121.06,91.79
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,132.42,100.78
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,104.02,78.24
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,75.89,55.78
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,65.98,47.92
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,56.24,40.15
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,68.22,50.08
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,80.93,60.66
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,45.68,32.01
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,11.45,3.85
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,8.77,1.66
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,3.93,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,13.32,5.18
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,22.9,14.49
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,35.48,26.01
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,47.62,37.02
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,60.0,48.02
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,72.27,58.7
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,57.58,45.46
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,40.59,30.26
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,28.69,18.61
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,16.82,8.53
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,54.2,39.72
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,91.06,69.95
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,179.39,140.51
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,274.31,215.66
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,174.33,136.6
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,60.21,44.03
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,38.54,26.19
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,170.36,133.56
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,332.63,261.71
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,195.32,152.95
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,53.37,38.03
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,59.59,43.14
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,65.82,48.21
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,104.41,79.64
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,144.35,111.98
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,280.67,221.92
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,416.9,329.08
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,264.65,209.32
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,106.39,81.44
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,224.87,178.48
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,344.26,274.2
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,198.14,157.85
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,56.93,41.75
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,76.86,58.48
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,99.47,77.42
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,65.84,49.67
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,35.96,24.75
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,30.94,20.61
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,25.94,16.42
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,20.95,12.23
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,15.97,7.97
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,11.39,3.97
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,6.82,0.0
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.4,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,3.78,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,6.82,0.35
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,10.24,3.5
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,13.68,6.62
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,17.89,10.41
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,22.11,14.16
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,14.48,7.27
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,6.86,0.43
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,6.86,0.15
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,6.87,0.13
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,71.9,54.15
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,134.03,104.41
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,137.93,107.23
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,141.79,110.13
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,154.97,120.28
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,168.57,130.73
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,106.24,80.78
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,42.45,29.09
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,31.63,20.21
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,20.82,11.34
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,23.53,13.55
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,26.24,15.75
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,230.98,180.15
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,454.35,349.27
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,585.0,447.63
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,724.51,549.4
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,499.42,384.07
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,243.68,187.48
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,585.35,454.59
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,895.92,677.18
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,681.23,521.33
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,465.62,359.72
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,445.03,347.0
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,423.54,332.47
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,475.26,375.55
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,547.09,432.45
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,525.6,417.95
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,501.82,402.09
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,453.32,365.33
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,404.86,327.98
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,351.48,286.52
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,298.61,243.99
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,229.8,186.57
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,163.59,129.44
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,81.06,51.5
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,5.51,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,21.9,12.69
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,36.36,26.35
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,53.01,41.52
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,68.37,55.27
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,83.64,68.64
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,98.63,81.45
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,108.01,89.17
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,121.59,100.38
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,113.53,77.6
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,177.57,106.5
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,241.74,166.57
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,281.85,208.79
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,316.5,238.53
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,346.64,263.69
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,356.85,272.8
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,362.51,277.4
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,505.3,386.11
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,666.18,506.35
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,652.6,492.95
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,590.4,444.52
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,731.91,550.41
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,857.91,639.91
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,894.99,663.86
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,928.65,686.38
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,957.7,705.38
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,983.11,722.05
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,1001.88,735.11
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,1016.71,745.84
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,1025.06,751.41
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,1029.39,754.6
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,1026.64,754.07
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,1019.92,751.24
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,1018.25,751.92
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,999.03,741.27
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,972.26,725.89
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,942.09,708.27
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,898.75,681.33
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,852.94,652.38
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,797.01,616.2
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,745.86,582.32
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,667.4,528.03
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,590.52,472.04
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,489.22,392.92
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,393.66,313.31
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,247.03,170.58
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,69.07,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,6.69,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,13.01,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,26.12,16.38
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,38.51,28.25
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,44.65,34.04
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,51.02,39.74
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,55.77,43.8
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,65.48,52.02
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,67.4,53.31
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,69.46,54.67
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,111.9,63.13
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,182.66,105.65
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,247.87,155.79
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,314.54,212.09
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,380.15,269.52
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,445.84,326.48
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,509.33,380.51
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,571.83,432.16
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,631.83,481.18
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,690.16,527.68
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,744.16,568.95
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,795.7,607.44
