Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,988.4,729.54
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,1003.47,737.87
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,1010.72,742.6
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,1013.94,745.29
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,1019.95,749.94
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,1007.62,742.6
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,990.3,733.68
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,969.26,722.38
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,939.51,704.11
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,906.51,683.64
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,868.67,659.99
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,822.38,630.13
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,764.21,591.54
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,705.19,551.35
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,629.63,498.51
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,555.45,444.3
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,454.38,366.17
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,358.88,287.54
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,204.11,156.21
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.14,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,11.79,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,23.98,14.64
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,32.31,23.23
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,40.75,31.32
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,50.01,39.88
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,55.85,45.12
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,60.55,49.17
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,65.2,53.08
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,67.11,54.48
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,76.35,62.35
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,117.65,69.87
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,182.94,108.31
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,248.65,160.61
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,315.51,219.56
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,381.28,279.42
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,447.03,338.78
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,510.9,395.36
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,573.69,449.36
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,633.79,500.28
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,692.17,548.39
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,746.8,591.33
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,798.9,631.1
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,846.47,665.3
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,891.04,695.58
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,931.16,722.57
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,967.78,746.85
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,998.03,767.65
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,1024.32,785.67
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,1045.09,800.25
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,1061.66,812.05
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,1071.53,818.97
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,1077.08,823.1
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,1072.89,820.72
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,1064.47,815.66
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,1049.71,806.0
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,1030.98,793.77
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,1003.83,775.84
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,973.19,755.58
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,943.16,736.13
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,898.84,706.97
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,842.55,667.44
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,784.83,626.12
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,710.59,573.57
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,636.98,519.01
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,545.42,446.69
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,453.21,369.84
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,318.85,252.14
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,183.15,24.15
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,68.98,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,13.02,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,26.46,17.09
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,35.1,25.84
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,43.82,34.09
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,49.81,39.61
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,55.78,44.91
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,64.87,52.74
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,69.27,56.25
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,72.94,59.04
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,76.47,61.67
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,116.46,68.96
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,180.38,106.11
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,250.16,160.58
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,314.66,215.77
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,378.34,271.5
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,442.09,326.53
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,503.35,378.19
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,563.48,427.09
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,621.36,472.48
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,677.66,515.01
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,729.08,552.81
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,777.9,587.59
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,823.37,620.64
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,866.01,649.56
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,901.99,672.99
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,934.41,693.99
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,961.78,713.01
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,985.39,729.67
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,1001.86,741.76
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,1014.27,751.4
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,1020.65,756.84
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,1022.95,759.82
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,1032.75,768.41
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,1023.78,764.65
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,1005.78,754.75
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,983.99,742.43
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,952.74,723.69
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,918.29,702.68
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,880.42,679.21
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,834.2,649.51
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,774.9,610.07
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,714.79,568.96
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,638.3,514.18
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,563.23,458.16
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,466.48,382.31
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,374.88,305.72
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,250.48,197.47
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,127.74,27.86
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,44.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,15.84,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,31.12,21.02
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,45.43,34.75
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,59.46,47.74
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,69.73,56.95
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,83.93,69.31
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,77.75,63.56
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,70.53,56.89
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,114.85,94.98
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,150.51,124.69
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,176.12,133.77
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,213.8,158.22
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,251.03,183.24
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,301.47,220.58
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,343.28,255.26
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,383.31,287.84
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,457.71,343.0
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,551.03,413.36
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,606.48,456.78
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,660.72,498.16
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,711.53,535.08
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,760.19,569.37
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,803.96,600.96
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,845.09,630.22
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,880.92,653.79
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,913.51,674.85
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,939.97,693.17
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,962.78,709.23
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,979.02,721.5
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,991.33,731.39
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,933.26,693.68
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,851.61,636.55
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,929.92,695.6
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,986.03,734.39
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,925.27,694.26
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,851.47,645.54
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,767.99,588.15
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,693.31,535.43
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,671.95,523.26
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,647.2,508.11
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,590.32,467.79
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,533.69,426.78
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,472.5,381.53
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,412.15,335.16
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,336.09,273.99
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,248.2,201.18
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,159.39,123.83
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,66.81,17.39
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,21.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,16.89,0.51
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,33.04,22.52
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,48.49,37.03
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,63.78,51.0
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,62.57,50.07
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,65.12,52.22
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,62.04,49.37
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,58.36,45.97
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,76.96,62.08
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,94.98,77.51
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,104.31,81.47
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,113.92,89.12
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,156.52,122.95
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,201.07,157.98
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,269.69,209.68
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,359.31,279.05
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,443.69,343.15
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,555.54,430.98
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,611.98,476.69
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,667.23,520.1
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,713.85,556.39
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,766.54,595.97
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,811.65,629.89
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,854.11,659.96
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,892.78,685.62
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,928.45,708.94
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,956.92,728.52
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,981.72,745.59
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,1000.81,759.2
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,1015.94,770.24
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,1023.17,775.64
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,1026.29,778.44
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,1023.74,777.56
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,1017.12,774.11
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,1001.17,764.02
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,994.5,760.55
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,967.47,743.49
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,936.99,724.16
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,894.52,696.51
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,849.56,667.3
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,795.34,631.01
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,745.29,596.9
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,671.97,543.73
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,599.8,489.34
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,507.11,415.38
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,419.19,341.19
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,294.45,233.7
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,170.9,66.12
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,62.0,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,14.56,1.82
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,29.58,20.29
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,38.07,28.63
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,46.61,36.62
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,53.15,42.52
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,59.61,48.13
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,63.61,51.47
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,73.1,59.59
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,76.9,62.46
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,80.55,65.16
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,119.06,71.86
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,181.44,107.96
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,245.0,157.28
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,309.62,212.34
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,375.38,269.41
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,437.44,322.8
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,498.03,373.75
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,557.68,422.16
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,614.1,466.18
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,668.95,507.32
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,719.91,544.4
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,768.45,578.51
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,812.72,609.44
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,854.19,636.19
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,889.82,657.76
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,922.02,676.86
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,949.77,694.23
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,973.85,709.22
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,989.91,718.43
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,1001.97,725.25
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,1008.54,730.87
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,1011.08,734.16
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,1021.16,741.05
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,1012.51,736.07
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,994.9,728.52
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,973.54,718.63
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,943.19,702.5
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,909.63,683.95
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,865.92,658.05
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,826.33,634.55
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,767.37,595.55
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,707.66,555.06
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,633.79,503.54
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,561.17,450.73
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,465.07,376.81
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,373.98,302.21
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,255.65,201.64
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,141.33,61.71
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,48.97,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,17.35,4.69
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,34.3,23.8
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,46.78,35.52
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,59.14,46.78
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,58.3,46.02
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,60.49,47.73
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,69.41,55.27
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,78.26,62.62
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,83.96,67.16
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,89.61,71.59
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,127.08,98.28
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,165.82,128.48
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,166.34,128.38
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,165.64,127.49
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,157.07,120.33
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,147.55,112.48
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,177.17,135.31
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,207.75,158.61
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,185.02,140.85
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,161.18,122.24
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,167.93,127.25
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,174.82,132.32
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,133.74,100.26
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,91.93,67.38
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,105.14,77.68
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,118.56,88.06
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,129.41,96.62
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,140.47,105.35
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,126.59,94.31
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,112.51,83.16
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,104.01,76.63
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,95.46,70.06
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,69.19,49.46
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,43.92,29.49
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,127.86,96.55
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,221.82,170.42
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,190.4,146.06
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,158.97,121.62
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,151.09,116.06
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,143.45,110.61
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,124.71,96.05
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,106.09,81.38
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,88.44,67.35
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,70.59,52.87
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,52.98,38.29
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,34.93,23.1
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,21.0,11.18
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,8.35,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,6.82,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,13.69,5.98
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,23.26,14.62
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,32.86,23.26
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,43.66,32.75
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,54.28,41.92
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,36.33,26.16
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,18.31,10.35
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,32.53,22.6
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,46.82,34.74
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,52.26,37.37
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,57.73,41.7
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,86.95,65.14
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,115.42,87.65
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,120.46,91.41
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,125.69,95.38
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,149.0,113.68
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,172.99,132.46
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,184.32,140.98
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,195.96,149.71
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,206.39,157.48
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,217.03,165.39
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,221.53,168.5
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,226.01,171.6
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,289.79,220.18
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,346.63,262.79
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,424.23,322.04
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,525.02,397.31
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,559.29,422.56
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,593.91,448.1
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,556.64,420.55
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,517.38,391.62
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,590.74,449.11
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,686.44,521.08
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,658.29,502.28
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,628.38,482.61
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,642.31,495.92
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,674.43,521.82
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,746.32,579.34
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,815.3,630.86
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,762.71,594.03
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,708.94,556.39
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,637.91,506.23
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,568.02,454.94
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,481.08,387.15
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,398.41,318.56
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,282.7,220.8
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,170.42,89.38
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,60.43,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,16.08,5.78
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,32.65,22.48
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,41.39,30.74
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,50.14,38.72
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,54.45,42.54
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,58.9,46.31
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,68.12,54.02
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,72.36,57.26
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,73.28,57.59
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,74.32,58.02
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,113.45,64.65
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,183.91,105.79
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,247.5,153.79
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,312.46,208.08
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,376.28,263.17
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,440.08,317.67
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,502.42,369.72
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,563.83,419.35
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,621.87,465.62
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,678.19,509.17
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,730.98,548.15
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,781.33,584.24
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,827.0,616.76
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,869.71,645.27
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,907.57,670.57
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,941.99,693.5
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,971.02,712.25
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,996.2,728.43
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,1015.98,741.46
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,1031.66,751.93
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,1040.25,757.95
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,1044.59,761.43
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,1040.44,759.59
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,1032.19,755.33
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,1017.16,747.93
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,998.25,738.13
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,972.16,722.22
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,954.11,711.8
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,912.88,686.32
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,869.02,658.91
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,813.31,623.12
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,756.24,585.53
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,684.48,537.07
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,618.98,491.05
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,524.62,420.41
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,435.26,348.88
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,313.28,246.58
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,196.52,111.56
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,71.87,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.36,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,11.8,3.26
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,21.37,13.03
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,34.65,25.26
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,47.49,37.01
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,61.55,49.59
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,75.48,61.8
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,99.05,82.42
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,117.56,98.34
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,68.67,55.03
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.16,2.44
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,111.18,85.36
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,212.4,163.27
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,131.57,99.96
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,20.74,11.62
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,18.84,10.01
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.4
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,172.35,134.79
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,328.86,257.85
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,220.73,172.82
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,99.93,75.88
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,142.58,110.17
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,186.41,144.9
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,175.79,136.4
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,164.85,127.7
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,217.61,169.37
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,272.3,211.96
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,285.11,222.49
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,316.73,247.78
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,375.91,294.7
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,437.87,343.37
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,362.58,285.48
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,264.9,209.04
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,242.0,191.28
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,218.82,173.08
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,342.05,274.79
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,472.36,380.19
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,575.17,465.2
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,670.71,543.52
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,631.75,515.69
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,591.03,486.58
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,516.22,429.45
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,464.56,389.14
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,407.92,343.74
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,352.29,297.9
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,292.6,246.77
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,234.3,195.29
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,156.02,125.41
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,66.33,37.45
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,23.6,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,20.13,10.45
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,31.56,22.58
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,38.61,29.43
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,45.75,36.07
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,54.84,44.22
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,60.09,48.7
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,63.86,51.72
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,67.58,54.61
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,70.32,56.48
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,80.71,64.95
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,120.44,71.28
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,184.88,107.74
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,249.4,157.4
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,314.71,213.04
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,379.44,269.8
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,444.01,325.85
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,506.45,378.89
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,567.85,429.39
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,626.45,477.01
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,683.27,521.92
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,735.8,561.45
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,785.78,598.02
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,832.21,631.68
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,875.65,661.25
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,913.83,686.04
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,948.49,708.33
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,977.69,727.96
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,1002.99,745.04
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,1021.95,758.02
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,1036.73,768.4
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,1044.81,774.16
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,1048.61,777.3
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,1042.55,774.56
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,1032.4,769.37
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,1016.84,761.84
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,997.41,751.84
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,969.77,734.93
