Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,27.78,18.0
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,36.65,26.51
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,45.55,34.62
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,51.74,40.17
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,57.9,45.49
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,61.93,48.68
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,71.32,56.4
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,74.5,58.76
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,77.58,61.03
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,80.31,62.86
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,82.89,64.54
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,114.34,67.71
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,182.66,104.99
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,243.27,148.79
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,304.2,198.3
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,363.93,248.94
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,423.35,299.16
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,480.63,346.3
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,536.64,391.0
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,589.85,432.79
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,641.3,472.01
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,689.85,507.06
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,736.15,539.45
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,777.84,568.94
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,816.78,595.9
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,850.83,618.39
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,881.59,638.75
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,907.66,656.11
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,930.08,671.22
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,946.03,682.32
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,958.05,691.08
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,964.71,697.15
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,967.38,700.84
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,962.78,700.01
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,954.28,696.8
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,938.69,689.96
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,931.65,688.9
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,904.14,673.27
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,873.41,655.49
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,833.58,631.45
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,791.36,605.44
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,739.4,570.93
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,690.78,538.2
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,626.97,494.68
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,563.84,449.51
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,484.15,388.29
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,408.21,327.47
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,315.13,251.36
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,230.62,178.4
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,111.57,53.61
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,14.96,1.68
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,29.03,19.04
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,46.36,34.92
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,62.89,49.83
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,76.9,62.22
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,90.71,74.11
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,108.36,89.05
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,125.37,103.14
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,118.27,96.49
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,109.71,88.68
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,119.35,96.35
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,128.91,103.84
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,162.14,125.05
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,188.37,144.54
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,200.88,153.71
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,220.55,168.61
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,249.78,190.57
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,289.37,220.55
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,343.89,260.82
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,409.93,309.75
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,364.76,276.66
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,307.66,233.7
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,284.41,215.8
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,254.36,192.6
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,372.22,282.18
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,501.66,377.58
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,398.26,300.97
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,285.22,215.86
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,232.45,176.16
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,178.93,135.21
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,163.5,123.18
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,147.84,110.93
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,566.65,437.44
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,922.16,688.98
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,913.39,681.21
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,900.94,673.8
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,891.1,669.91
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,869.91,658.28
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,707.2,542.76
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,539.42,417.51
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,531.65,414.91
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,520.4,408.91
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,581.42,458.47
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,620.74,491.11
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,556.27,443.47
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,486.36,390.92
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,413.53,333.94
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,344.69,277.96
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,259.36,206.78
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,182.48,140.24
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,92.77,46.92
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,15.9,3.21
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,31.51,20.84
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,42.7,31.21
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,53.83,41.2
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,74.05,58.77
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,93.37,75.22
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,108.23,87.53
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,122.66,99.25
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,137.79,111.34
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,152.49,122.91
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,142.11,113.65
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,144.44,114.98
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,174.23,129.65
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,229.84,164.29
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,246.7,165.06
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,297.64,196.38
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,353.16,250.17
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,386.84,283.58
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,441.96,322.95
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,518.06,380.09
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,568.61,420.5
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,617.78,458.94
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,658.52,490.1
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,705.61,524.86
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,745.48,554.12
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,782.84,581.22
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,814.32,603.2
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,842.62,622.47
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,753.51,555.98
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,600.74,442.39
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,779.86,575.26
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,912.26,668.0
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,932.33,682.38
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,933.79,685.29
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,775.02,575.27
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,572.68,427.58
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,748.67,560.58
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,875.52,651.64
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,672.7,508.26
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,439.85,334.7
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,609.26,467.45
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,732.74,561.36
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,680.55,524.81
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,627.6,487.96
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,563.36,441.85
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,500.13,395.09
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,417.24,331.62
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,346.43,275.06
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,261.8,205.7
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,185.74,140.9
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,94.4,50.03
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,16.76,4.64
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,32.79,21.99
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,46.51,34.52
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,59.97,46.53
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,68.11,53.65
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,80.31,64.02
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,101.42,81.78
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,123.43,99.95
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,113.58,91.08
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,106.53,84.66
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,107.75,85.21
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,108.9,85.71
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,134.95,87.81
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,188.77,116.15
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,242.9,155.02
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,298.7,200.01
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,354.1,247.1
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,409.86,294.67
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,465.41,340.92
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,517.33,383.37
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,566.2,423.21
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,613.86,461.24
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,658.97,495.68
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,702.72,528.34
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,741.54,557.44
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,777.94,584.32
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,618.95,465.89
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,393.94,294.23
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,375.5,281.15
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,355.72,266.58
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,297.51,223.37
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,224.32,168.29
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,332.03,250.75
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,430.86,324.91
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,347.19,262.47
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,244.72,184.96
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,572.87,439.81
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,823.42,625.1
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,714.69,545.12
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,596.63,458.42
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,629.37,485.68
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,638.15,495.15
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,428.38,336.91
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,216.53,169.61
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,183.5,144.15
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,151.28,118.51
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,193.95,154.18
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,217.92,173.36
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,150.98,117.65
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,86.32,63.34
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,41.81,20.34
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.06,5.79
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,33.82,23.47
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,42.54,31.89
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,53.79,42.25
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,60.41,48.18
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,66.99,53.84
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,69.12,55.46
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,71.45,57.18
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,80.4,64.46
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,83.32,66.45
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,84.39,66.71
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,85.44,66.96
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,115.69,69.3
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,185.72,106.7
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,247.68,150.87
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,310.28,201.33
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,371.3,252.85
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,431.79,303.68
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,490.35,351.26
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,547.69,396.15
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,601.98,438.98
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,654.31,479.11
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,703.98,515.23
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,751.41,548.69
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,793.98,579.06
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,833.64,606.72
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,868.64,629.5
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,900.27,650.02
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,926.21,666.44
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,948.3,680.4
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,965.1,691.5
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,977.81,700.14
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,984.1,705.29
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,986.23,707.97
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,980.57,704.95
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,970.9,699.6
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,954.88,688.73
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,935.12,675.54
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,906.95,657.59
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,886.14,644.5
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,847.64,619.79
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,806.61,593.43
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,754.04,559.69
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,700.26,524.64
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,640.36,484.96
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,577.16,441.07
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,497.98,383.26
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,422.5,325.77
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,329.67,253.77
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,245.28,184.61
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,124.68,73.38
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,16.73,6.21
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.21,22.95
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,43.78,32.76
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,54.33,42.22
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,64.19,50.9
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,71.15,56.81
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,74.87,59.63
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,78.58,62.35
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,81.89,64.81
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,85.07,67.12
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,86.43,67.75
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,95.15,74.53
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,122.22,76.19
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,179.89,105.35
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,238.09,147.18
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,297.17,195.22
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,355.46,244.61
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,413.68,293.87
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,469.14,340.26
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,522.21,383.6
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,572.97,424.69
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,622.11,463.47
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,667.62,497.79
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,710.88,529.55
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,749.68,558.26
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,785.92,584.6
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,815.65,606.0
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,856.85,634.11
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,880.49,649.93
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,900.48,663.43
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,910.28,670.17
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,915.94,674.32
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,918.49,676.53
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,917.18,676.32
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,755.59,562.51
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,551.08,412.63
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,608.6,457.6
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,642.2,484.5
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,514.42,391.47
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,409.88,313.16
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,308.72,237.81
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,228.76,176.37
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,156.77,120.54
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,103.18,77.98
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,87.25,65.6
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,71.24,52.9
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,152.19,120.31
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,212.19,168.43
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,147.31,114.61
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,84.18,61.83
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,43.83,23.51
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,3.17,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,19.54,8.37
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,35.26,24.08
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,52.52,39.46
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,69.34,54.22
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,77.82,61.53
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,88.86,70.75
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,103.89,83.14
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,118.82,95.22
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,114.1,90.91
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,108.6,85.99
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,116.58,92.15
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,124.49,98.18
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,136.2,102.63
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,148.88,112.08
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,129.83,96.85
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,108.93,80.32
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,196.44,147.11
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,288.24,216.1
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,378.9,280.21
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,506.53,373.52
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,448.83,334.14
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,363.38,270.91
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,283.07,211.12
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,192.62,142.73
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,254.65,189.58
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,327.29,243.48
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,257.11,191.28
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,194.07,143.97
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,352.27,263.58
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,526.3,390.1
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,598.71,443.76
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,689.91,509.95
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,763.74,564.81
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,824.29,610.51
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,794.01,588.49
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,747.02,555.61
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,721.71,538.61
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,694.65,520.22
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,616.33,465.41
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,537.19,409.2
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,508.12,389.55
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,500.38,384.82
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,410.86,318.92
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,321.88,252.1
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,266.41,209.31
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,201.07,157.71
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,187.99,147.91
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,184.05,144.45
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,124.13,95.26
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,55.87,39.11
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,26.65,12.5
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.98,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,6.29,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,21.49,10.66
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,36.53,26.01
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,47.67,36.42
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,58.78,46.52
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,66.45,53.3
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,76.56,62.01
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,80.41,64.93
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,84.24,67.75
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,87.63,70.26
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,90.88,72.61
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,91.15,72.29
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,91.46,72.01
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,125.21,79.71
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,182.61,108.29
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,251.15,164.87
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,307.98,215.97
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,350.69,246.03
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,415.06,295.29
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,470.04,340.73
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,524.42,384.21
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,576.19,424.8
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,626.33,462.56
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,673.52,496.05
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,718.83,526.75
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,759.3,554.73
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,797.15,580.15
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,831.48,600.76
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,862.8,618.31
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,888.35,634.5
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,910.32,648.5
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,926.83,658.56
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,939.46,666.33
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,945.9,670.28
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,948.38,671.94
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,945.05,670.9
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,937.81,667.63
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,922.18,659.82
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,914.65,657.32
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,889.52,642.32
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,861.13,625.44
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,822.96,602.16
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,782.37,577.17
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,733.45,546.26
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,686.96,516.49
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,625.86,476.71
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,565.23,434.87
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,491.19,381.57
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,420.2,327.87
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,331.08,258.14
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,249.8,191.01
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,145.73,94.81
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,32.31,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,21.55,11.03
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,34.75,24.42
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,44.91,33.81
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,55.02,42.86
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,63.22,50.05
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,74.81,59.99
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,93.85,76.16
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,112.6,91.79
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,135.44,110.84
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,154.89,126.81
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,119.93,96.72
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,73.2,56.83
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,148.51,113.5
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,225.9,171.15
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,183.1,138.4
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,129.4,97.53
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,162.46,123.23
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,196.29,149.27
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,278.38,211.19
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,370.68,279.8
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,412.6,311.03
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,461.59,347.62
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,499.71,376.15
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,540.02,406.2
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,456.19,344.31
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,352.9,266.57
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,313.84,237.63
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,262.29,198.76
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,387.19,294.24
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,522.78,394.74
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,726.85,550.46
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,902.17,679.53
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,905.97,681.82
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,906.0,682.75
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,850.0,643.6
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,775.43,589.56
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,762.37,583.44
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,746.13,574.73
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,661.53,512.72
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,560.49,437.75
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,484.89,381.69
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,392.38,311.43
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,427.76,341.78
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,438.3,352.56
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,383.93,310.53
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,331.77,269.47
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,277.01,225.04
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,212.29,171.57
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,155.29,123.41
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,101.4,77.1
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,54.7,33.75
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.54,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,8.34,1.66
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,13.29,6.23
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,18.26,10.79
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,23.63,15.66
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,29.01,20.47
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,34.79,25.52
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,40.59,30.51
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,79.27,64.49
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,114.62,95.06
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,126.21,104.53
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,137.69,113.83
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,114.95,89.74
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,90.19,69.23
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,85.98,65.61
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,81.64,61.9
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,87.71,66.75
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,93.83,71.63
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,102.1,78.1
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,110.51,84.64
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,165.58,128.82
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,221.63,173.24
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,226.3,176.82
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,231.09,180.6
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,337.6,264.33
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,446.41,347.96
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,398.07,310.62
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,345.95,270.31
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,436.84,341.92
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,546.94,426.33
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,539.45,419.89
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,530.48,412.83
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,359.13,281.98
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,191.44,149.45
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,302.63,238.41
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,406.13,318.84
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,330.48,259.94
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,236.69,186.23
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,163.38,128.08
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,92.2,70.39
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,134.57,105.64
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,180.06,143.17
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,119.87,94.21
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,62.24,46.57
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,53.71,39.71
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,45.19,32.74
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,239.23,198.95
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,380.69,312.38
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,292.2,237.51
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,217.42,172.55
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,121.79,84.26
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
