Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,22.77,12.92
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,35.09,25.38
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,42.64,32.57
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,50.25,39.52
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,55.56,44.26
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,60.86,48.8
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,64.12,51.34
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,72.86,58.58
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,75.95,60.91
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,78.92,63.12
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,80.94,64.49
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,82.83,65.76
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,116.94,73.73
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,176.51,102.37
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,236.36,145.43
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,296.53,195.05
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,355.86,246.71
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,414.78,298.24
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,471.59,346.74
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,527.13,392.84
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,579.98,435.45
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,631.04,475.31
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,678.73,511.5
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,724.21,545.03
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,765.95,576.12
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,804.99,604.68
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,839.21,628.44
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,870.21,649.47
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,896.14,667.06
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,918.37,682.22
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,934.59,692.11
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,946.84,699.46
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,952.8,703.78
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,954.72,705.6
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,950.81,704.1
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,942.98,700.18
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,927.59,692.71
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,908.56,682.89
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,882.86,667.24
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,864.13,656.45
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,826.57,633.12
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,786.53,607.89
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,737.37,574.63
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,686.84,539.87
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,629.9,499.69
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,569.99,455.04
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,496.45,398.23
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,426.0,341.71
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,339.3,271.41
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,260.01,204.01
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,160.85,112.83
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,43.78,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,22.85,13.0
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,37.34,27.04
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,45.49,34.68
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,53.65,42.03
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,59.5,47.18
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,65.29,52.1
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,69.33,55.25
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,73.31,58.25
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,82.27,65.6
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,84.97,67.51
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,87.04,68.75
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,88.99,69.88
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,113.16,70.35
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,172.52,98.73
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,238.84,146.17
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,298.37,194.41
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,356.67,243.98
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,414.63,293.37
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,470.98,340.68
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,526.25,385.84
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,578.8,428.34
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,629.69,468.4
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,677.6,504.44
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,723.57,538.05
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,765.01,568.71
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,803.83,596.95
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,838.3,621.07
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,869.65,642.23
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,895.98,660.0
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,918.68,675.4
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,934.99,686.63
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,947.32,695.38
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,953.85,700.13
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,956.34,702.39
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,952.54,700.96
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,944.81,697.1
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,930.03,688.1
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,911.59,676.8
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,897.28,668.71
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,868.34,650.74
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,830.4,626.74
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,789.98,600.83
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,742.0,569.25
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,692.41,536.01
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,635.13,497.11
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,574.71,453.42
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,503.08,399.0
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,434.12,344.5
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,346.05,274.05
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,265.52,206.51
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,165.15,116.01
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,47.15,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,12.15,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,23.32,13.4
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,34.53,24.32
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,41.75,31.02
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,49.0,37.46
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,53.66,41.51
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,58.34,45.42
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,67.76,53.31
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,72.24,56.83
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,74.98,58.7
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,77.63,60.46
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,80.2,62.14
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,82.59,63.64
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,115.35,71.32
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,174.44,98.6
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,233.89,139.92
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,293.27,187.25
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,351.24,235.97
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,408.71,284.42
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,464.13,329.95
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,518.03,372.87
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,569.31,413.25
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,618.79,451.12
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,665.15,485.12
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,709.45,516.73
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,749.54,545.7
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,786.94,572.32
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,819.96,594.26
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,849.83,613.29
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,874.3,629.61
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,895.13,643.68
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,856.08,617.05
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,781.71,564.12
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,713.62,518.44
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,657.31,479.43
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,696.39,510.28
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,751.45,550.77
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,730.97,538.81
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,708.02,525.65
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,725.36,541.23
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,744.68,557.74
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,690.15,521.79
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,643.48,491.0
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,514.17,396.55
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,359.91,280.68
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,322.09,253.29
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,284.16,224.59
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,243.7,193.05
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,215.8,170.35
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,168.42,131.68
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,122.8,93.31
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,63.6,41.93
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.22,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,24.42,14.51
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,35.91,25.67
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,44.55,33.62
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,53.09,41.23
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,58.26,45.71
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,63.4,50.01
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,67.49,53.18
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,71.49,56.18
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,80.3,63.35
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,83.07,65.32
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,84.27,65.83
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,85.42,66.3
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,108.37,66.65
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,175.79,100.64
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,234.49,141.36
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,293.84,188.86
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,352.11,238.36
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,409.96,287.74
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,466.29,334.53
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,521.66,379.16
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,573.84,420.82
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,624.18,459.84
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,672.59,495.41
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,719.21,528.59
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,760.61,558.21
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,799.26,585.28
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,833.82,606.84
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,865.18,625.59
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,891.06,642.37
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,913.22,656.81
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,929.36,667.47
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,941.51,675.73
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,948.26,681.23
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,950.98,684.34
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,946.14,682.78
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,937.43,678.91
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,922.41,671.53
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,903.72,661.8
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,876.98,647.09
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,857.17,636.9
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,820.18,614.8
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,780.7,590.8
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,731.7,559.7
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,681.41,527.02
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,625.12,488.97
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,565.9,446.42
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,496.72,394.02
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,430.03,341.45
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,346.35,274.29
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,269.54,209.68
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,175.89,125.7
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,81.82,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.13,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,25.97,15.86
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,39.72,28.98
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,49.72,38.24
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.65,47.16
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,67.21,53.76
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,76.79,61.91
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,83.11,66.93
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,89.0,71.46
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,88.78,70.86
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,88.89,70.56
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,91.33,72.09
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,93.56,73.43
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,121.88,79.62
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,176.56,105.23
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,232.82,144.87
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,289.37,190.5
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,343.95,237.07
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,398.55,284.02
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,451.49,328.66
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,503.37,371.32
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,552.76,411.73
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,600.78,450.1
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,641.83,482.08
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,689.75,518.11
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,718.42,536.16
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,723.32,536.42
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,641.07,475.66
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,542.34,401.88
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,519.83,385.87
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,480.29,357.28
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,714.69,534.54
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,893.54,663.28
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,898.71,666.46
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,900.11,668.28
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,904.11,670.67
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,890.96,661.56
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,874.91,653.04
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,855.48,642.26
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,798.92,604.64
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,733.87,559.03
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,730.76,560.81
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,721.17,557.24
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,676.35,526.36
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,629.98,493.53
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,570.38,450.57
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,511.39,406.81
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,447.75,358.02
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,386.02,308.77
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,304.93,242.44
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,227.94,177.38
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,128.87,91.57
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.44,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,2.65,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,3.79,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,4.93,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,6.08,0.0
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,50.23,37.97
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,91.47,73.05
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,108.49,87.18
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,125.26,100.96
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,122.15,97.98
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,118.69,94.78
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,84.24,62.65
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,46.24,31.9
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,90.83,67.4
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,133.85,101.04
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,96.25,71.25
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,56.56,39.71
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,69.31,49.81
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,81.94,59.75
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,123.43,92.36
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,165.54,125.14
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,213.2,161.55
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,261.91,198.21
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,224.93,169.99
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,186.75,140.82
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,148.11,110.98
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,108.71,80.25
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,378.81,290.05
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,661.05,494.76
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,460.3,348.12
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,235.49,178.16
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,307.92,234.75
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,369.85,282.42
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,320.93,245.74
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,253.91,194.93
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,303.25,234.75
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,336.08,261.85
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,243.2,189.82
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,140.46,108.14
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,320.36,256.26
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,486.51,389.15
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,254.41,205.05
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,41.36,28.55
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,35.95,24.29
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,30.55,19.93
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,24.78,15.14
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,19.03,10.3
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,14.06,6.09
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,9.1,1.84
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,5.3,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.51,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.79,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,6.69,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,13.13,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,29.24,18.48
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,45.3,33.3
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,60.3,46.77
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,75.03,59.72
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,71.5,56.59
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,73.16,57.79
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,91.5,73.2
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,112.01,90.18
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,132.92,107.23
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,148.91,119.95
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,162.31,130.38
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,174.75,139.93
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,160.96,115.02
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,193.1,121.72
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,241.24,153.9
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,292.77,194.01
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,346.68,239.35
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,401.01,285.41
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,454.82,329.79
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,506.59,371.81
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,555.65,410.8
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,603.45,447.63
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,593.42,439.37
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,553.57,407.61
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,663.8,491.2
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,764.69,567.64
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,699.12,515.98
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,577.16,423.83
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,742.54,547.87
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,875.01,643.38
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,891.52,652.51
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,904.28,660.01
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,909.63,664.05
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,911.13,665.69
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,907.45,664.04
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,912.55,668.43
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,896.56,659.91
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,877.04,649.2
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,851.48,633.35
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,822.84,615.43
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,785.81,592.42
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,746.47,567.57
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,703.07,538.58
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,654.39,505.36
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,596.82,464.68
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,539.6,422.94
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,471.28,371.33
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,405.49,319.71
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,324.13,254.71
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,249.49,192.51
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,157.25,112.88
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,69.81,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,23.56,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,30.2,19.21
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,47.07,34.57
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,59.2,45.45
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,70.63,55.44
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,79.38,62.84
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,87.93,69.86
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,90.5,71.66
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,94.68,74.76
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,97.78,76.9
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,100.72,78.89
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,99.86,77.74
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,99.11,76.71
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,116.57,75.52
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,170.63,99.96
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,230.97,141.16
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,285.25,183.39
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,339.22,228.34
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,393.15,273.67
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,445.18,316.5
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,496.52,357.75
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,545.77,397.1
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,593.63,434.45
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,637.37,468.1
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,678.92,499.46
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,717.68,528.16
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,754.12,554.75
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,785.08,575.96
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,813.0,594.76
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,836.79,611.64
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,857.18,625.59
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,869.34,634.3
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,877.73,640.65
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,882.35,645.72
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,883.27,648.48
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,872.95,642.54
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,867.89,640.34
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,850.13,629.4
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,829.2,616.45
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,794.29,593.83
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,757.11,569.02
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,717.71,543.48
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,676.52,516.27
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,611.5,470.39
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,555.73,430.26
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,496.63,387.67
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,438.92,344.93
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,367.4,290.13
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,288.05,227.68
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,218.41,171.1
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,154.35,117.72
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,79.3,54.82
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,13.06,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,27.67,17.39
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,42.26,30.78
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,54.41,41.72
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,66.34,52.2
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,74.9,59.5
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,83.27,66.45
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,91.35,72.84
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,99.11,78.83
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,105.34,83.59
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,108.88,86.05
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,114.73,90.42
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,120.03,94.31
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,135.97,92.66
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,186.92,116.22
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,241.54,154.3
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,295.44,196.79
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,346.08,238.46
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,397.32,280.95
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,446.91,321.37
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,495.37,359.92
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,541.81,396.57
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,587.41,431.68
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,634.41,466.95
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,679.02,500.23
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,702.25,514.14
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,701.27,510.37
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,495.11,364.51
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,245.07,179.7
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,307.96,226.61
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,364.42,267.58
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,423.73,311.01
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,485.11,355.34
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,519.04,379.76
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,536.02,392.52
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,410.62,303.13
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,301.99,223.54
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,328.0,244.53
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,354.3,265.4
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,448.11,337.51
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,537.45,404.77
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,504.06,382.2
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,469.44,359.01
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,376.62,290.5
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,304.83,236.11
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,379.6,297.0
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,441.8,346.34
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,372.9,293.33
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,295.17,232.61
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,225.12,176.08
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,160.85,122.74
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,96.89,68.36
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,26.19,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,10.27,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,19.85,10.9
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,31.86,21.78
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,46.32,34.59
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,60.63,47.07
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,75.49,59.75
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,90.22,72.05
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,77.75,61.06
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,63.81,48.91
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,105.47,83.77
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,144.45,115.69
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,139.21,110.68
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,133.38,105.36
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,80.7,58.79
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,21.53,11.61
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,148.13,109.41
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,265.59,196.14
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,306.34,223.59
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,364.56,264.75
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,379.45,276.34
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,390.48,284.63
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,427.53,311.36
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,467.3,339.74
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,512.53,371.45
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,564.17,407.26
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,650.53,470.02
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,742.54,535.95
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,700.03,504.15
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,634.54,456.67
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,675.26,486.9
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,725.84,522.63
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,795.52,573.35
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,865.37,623.52
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,868.17,625.56
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,867.37,625.96
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,768.97,558.28
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,657.08,480.35
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,628.83,463.42
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,598.96,444.52
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,593.55,443.09
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,585.14,439.39
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,630.45,474.97
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,649.8,492.14
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,600.1,457.28
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,550.24,422.24
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,491.64,380.52
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,434.45,338.73
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,368.48,289.11
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,293.8,231.29
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,224.53,175.73
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,160.87,123.15
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,84.22,59.25
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,13.16,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
