Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,20.4,8.99
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,33.26,22.37
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,46.11,34.02
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,55.87,42.73
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,65.49,51.06
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,81.5,64.76
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,98.55,79.11
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,114.49,92.13
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,129.63,104.26
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,93.57,73.56
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,64.66,48.99
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,70.53,53.63
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,76.18,58.02
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,81.34,62.12
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,86.56,63.22
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,131.39,97.69
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,176.17,131.49
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,184.84,137.85
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,193.7,144.46
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,201.99,150.4
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,210.27,156.31
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,152.24,112.31
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,91.28,65.53
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,161.11,118.93
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,231.88,171.9
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,203.17,150.3
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,173.56,128.06
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,210.39,155.93
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,247.88,184.02
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,265.29,197.05
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,283.01,210.33
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,330.26,245.59
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,367.32,273.1
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,466.11,346.85
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,551.01,409.27
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,714.96,532.33
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,839.58,624.16
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,697.89,521.68
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,521.63,391.91
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,465.27,351.74
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,409.03,310.53
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,564.49,432.36
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,678.76,521.06
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,611.26,471.95
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,538.2,418.81
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,484.87,380.3
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,432.51,341.38
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,372.8,295.63
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,315.85,250.63
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,239.2,188.75
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,180.92,140.04
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,119.03,87.71
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,54.54,29.93
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,20.05,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,11.02,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,21.06,9.66
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,35.95,24.64
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,50.81,38.05
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,57.76,44.36
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,64.8,50.48
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,86.26,68.7
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,107.38,86.29
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,123.88,99.67
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,139.76,112.33
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,152.26,122.24
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,171.03,137.22
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,184.35,147.34
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,187.16,148.89
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,198.24,157.42
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,223.92,165.66
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,248.7,182.77
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,273.79,201.17
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,274.29,203.42
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,257.96,192.58
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,271.48,202.44
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,284.9,212.06
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,328.52,244.28
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,375.22,278.57
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,389.96,288.87
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,404.78,299.24
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,372.32,275.59
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,336.42,249.25
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,374.08,276.65
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,413.26,304.71
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,428.07,316.25
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,442.93,327.96
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,394.27,292.57
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,343.43,255.33
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,503.43,375.97
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,667.07,494.57
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,631.87,469.05
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,594.94,443.07
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,579.36,433.91
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,561.99,423.33
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,549.36,415.79
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,534.46,406.57
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,486.74,372.14
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,421.73,324.79
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,385.14,298.3
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,348.14,271.02
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,305.47,239.02
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,264.54,207.71
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,219.72,172.45
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,165.66,129.21
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,124.0,95.36
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,83.74,62.12
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,48.9,33.06
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,13.72,3.64
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,7.08,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.36,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,4.54,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,10.63,3.27
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,16.73,8.68
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,24.39,15.39
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,32.08,22.02
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,71.79,55.99
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,106.6,85.3
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,87.92,69.1
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,67.51,51.57
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,53.0,39.18
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,38.36,26.74
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,46.51,33.4
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,54.68,40.0
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,81.7,62.18
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,107.36,79.27
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,129.64,96.05
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,152.49,113.09
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,152.4,112.84
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,152.16,112.54
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,143.72,106.02
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,134.89,99.2
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,163.58,121.07
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,192.82,143.18
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,288.13,214.64
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,388.64,288.34
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,374.05,277.4
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,357.45,265.24
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,350.79,259.95
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,343.13,253.91
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,364.93,270.13
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,387.23,286.62
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,383.76,284.34
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,379.73,281.76
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,377.39,280.48
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,374.68,278.95
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,352.99,263.42
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,330.66,247.38
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,282.33,211.82
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,218.8,164.29
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,251.83,189.85
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,270.48,204.32
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,244.34,185.36
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,218.05,166.12
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,250.09,192.76
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,294.99,228.88
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,261.13,203.39
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,214.43,167.6
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,180.47,140.81
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,147.1,113.97
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,112.07,85.45
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,78.1,57.39
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,48.6,32.8
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,16.92,6.03
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,19.44,10.66
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,31.36,21.19
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,44.29,32.48
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,57.02,43.41
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,45.19,33.25
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,32.09,21.95
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,44.05,32.0
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,56.06,41.94
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,31.78,21.29
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,7.64,0.81
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,53.08,38.99
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,96.87,75.18
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,123.77,97.03
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,151.29,113.64
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,150.23,112.49
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,148.76,111.18
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,228.03,170.89
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,316.15,236.8
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,371.65,275.27
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,456.54,337.47
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,437.68,326.41
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,404.96,303.13
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,418.06,312.48
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,430.74,321.25
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,441.38,329.17
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,456.58,340.53
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,457.33,340.9
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,461.44,343.61
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,425.07,317.13
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,386.04,288.49
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,391.53,292.56
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,396.81,296.41
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,410.99,307.42
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,425.19,318.47
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,497.18,373.25
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,551.7,414.84
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,410.35,310.02
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,235.21,177.07
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,310.97,236.46
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,371.2,283.11
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,201.97,154.55
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,41.45,27.56
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,186.82,145.23
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,325.29,253.88
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,285.96,223.8
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,247.91,194.63
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,209.36,164.65
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,160.65,125.84
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,122.0,94.23
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,84.72,63.26
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,50.44,34.52
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,15.26,5.09
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,20.4,9.53
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,38.17,26.43
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,55.56,41.97
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,33.5,23.31
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.07,0.0
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,9.5,2.58
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,12.94,5.53
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,35.19,24.56
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,57.61,43.44
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,37.56,26.29
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,9.29
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,69.38,52.71
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,116.86,91.72
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,124.06,97.34
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,132.14,98.91
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,135.84,101.27
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,139.61,103.73
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,146.3,108.5
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,153.15,113.4
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,158.52,117.16
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,164.06,121.07
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,235.64,174.97
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,311.86,231.35
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,268.71,199.24
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,220.97,163.63
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,186.9,138.04
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,151.81,111.52
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,182.87,134.8
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,214.41,158.09
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,249.31,183.87
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,284.97,209.86
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,298.48,219.61
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,326.94,240.1
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,325.59,239.45
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,324.0,238.72
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,433.02,318.37
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,526.07,383.47
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,522.63,381.05
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,517.61,378.38
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,666.15,484.91
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,773.56,558.09
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,738.49,537.3
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,701.35,516.24
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,661.78,491.86
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,620.3,465.44
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,566.21,429.89
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,512.33,393.14
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,452.85,349.99
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,394.94,306.22
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,323.7,251.09
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,253.72,194.86
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,177.2,131.79
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,111.04,71.07
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,36.89,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,12.59,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,23.79,12.17
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,38.46,26.71
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,53.15,39.93
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,63.26,48.9
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,74.81,58.82
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,77.7,61.24
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,80.23,63.24
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,86.73,68.39
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,93.15,73.39
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,104.19,82.17
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,115.14,90.76
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,131.62,103.81
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,147.86,116.5
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,171.51,135.0
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,209.09,155.69
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,243.59,176.31
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,291.59,207.43
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,298.97,217.26
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,291.65,215.21
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,359.05,261.82
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,443.03,321.37
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,490.93,356.74
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,563.24,411.29
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,606.58,444.77
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,648.41,476.51
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,637.8,467.63
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,611.93,446.64
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,695.7,509.12
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,782.1,572.3
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,805.29,588.54
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,825.03,602.54
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,839.52,612.56
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,850.33,620.25
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,855.79,625.76
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,857.57,628.98
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,849.27,624.32
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,837.45,617.45
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,822.2,609.36
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,810.12,603.51
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,784.21,586.98
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,755.62,568.66
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,720.46,546.1
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,683.33,521.81
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,638.96,490.87
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,593.57,458.69
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,538.62,419.61
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,476.71,374.38
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,417.3,328.92
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,360.14,283.81
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,291.66,228.92
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,228.96,177.03
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,157.55,117.52
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,86.53,55.19
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,29.78,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,9.44,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,18.22,8.15
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,33.97,23.07
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,49.27,36.79
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,64.15,49.88
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,77.74,61.57
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,80.77,64.1
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,82.69,65.56
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,88.32,69.98
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,94.9,75.11
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,112.45,89.5
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,144.83,116.0
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,158.96,126.93
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,179.16,142.69
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,182.57,145.01
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,191.88,144.58
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,232.4,170.95
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,294.37,213.38
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,273.33,200.96
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,245.55,182.78
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,280.97,208.61
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,318.69,235.81
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,303.38,224.65
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,285.27,211.39
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,339.61,250.89
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,397.32,292.06
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,549.58,405.71
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,702.54,517.33
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,744.99,546.43
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,773.54,566.67
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,797.72,583.57
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,818.55,597.91
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,833.05,607.52
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,843.9,614.83
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,792.15,578.17
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,722.61,528.42
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,793.09,581.52
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,844.73,618.72
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,830.09,608.53
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,812.17,596.81
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,786.75,580.97
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,763.4,566.58
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,729.15,546.16
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,692.86,523.74
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,646.75,492.91
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,599.79,460.77
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,546.48,423.33
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,493.48,385.07
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,421.67,330.8
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,361.33,283.61
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,292.48,229.04
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,229.31,177.22
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,156.77,117.15
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,85.38,55.23
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,29.22,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.07,0.0
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,7.6,1.0
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,9.13,2.33
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,12.19,4.95
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,15.27,7.55
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,92.75,73.32
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,151.34,121.06
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,166.5,132.32
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,177.28,140.1
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,140.59,110.39
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,156.24,95.26
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,208.46,127.86
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,260.83,167.34
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,310.82,208.1
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,361.13,250.15
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,410.71,291.85
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,459.12,332.01
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,504.95,369.0
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,549.83,404.42
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,591.51,437.34
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,636.08,471.87
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,673.96,499.64
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,709.79,525.22
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,741.77,547.09
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,771.14,566.71
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,796.11,583.71
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,817.77,598.07
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,834.1,608.33
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,833.47,607.46
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,853.54,620.41
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,856.62,622.05
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,854.06,620.76
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,847.84,617.25
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,834.48,609.21
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,817.8,599.14
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,796.08,586.31
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,771.26,571.44
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,737.69,551.01
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,705.41,531.26
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,661.8,502.84
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,617.02,472.59
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,564.48,435.95
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,512.1,398.4
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,444.67,347.51
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,380.27,297.49
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,306.07,239.03
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,243.8,187.96
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,170.75,127.51
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,107.62,71.26
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,35.17,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,11.41,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,21.81,11.02
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,37.07,25.71
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,51.74,38.92
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,63.01,48.9
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,74.12,58.46
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,90.79,72.65
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,109.15,88.02
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,121.47,97.88
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,137.62,110.76
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,154.35,124.16
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,170.67,137.09
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,157.95,126.23
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,151.73,120.8
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,136.47,107.79
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,120.89,90.29
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,163.32,122.54
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,206.27,154.58
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,250.26,186.55
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,307.78,228.65
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,296.08,220.14
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,280.27,208.48
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,176.98,131.29
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,58.25,40.07
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,63.31,43.97
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,68.4,47.8
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,53.35,36.09
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,38.2,24.29
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,52.63,35.54
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,67.08,46.79
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,74.9,52.87
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,82.74,58.98
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,68.96,48.33
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,55.18,37.64
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,45.37,30.09
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,35.61,22.52
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,39.83,25.96
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,44.05,29.41
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,47.1,31.97
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,50.15,34.56
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,64.05,45.75
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,78.16,57.13
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,97.37,72.76
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,117.52,89.22
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,179.06,139.42
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,232.71,182.78
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,205.1,161.57
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,177.69,140.31
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,145.18,114.14
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,104.95,81.26
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,78.45,59.27
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,52.55,37.58
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,32.61,20.76
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,13.71,4.62
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,7.08,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,12.59,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,23.78,12.68
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,38.21,26.83
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,52.54,39.8
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,62.68,48.82
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,72.73,57.48
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,81.96,65.31
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,97.14,78.01
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,95.47,76.12
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,98.26,78.01
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,116.57,92.94
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,133.37,106.39
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,122.04,96.48
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,108.8,85.19
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,109.28,85.39
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,155.95,95.94
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,206.07,125.93
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,257.38,163.82
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,277.82,194.15
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,280.5,207.55
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,225.87,167.76
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,165.94,123.26
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,315.01,233.78
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,475.26,347.31
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,510.92,371.17
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,548.21,396.81
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,596.14,430.57
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,647.1,465.98
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,652.2,469.39
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,654.36,471.12
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,683.17,491.93
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,718.8,516.77
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,783.2,563.29
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,837.65,602.29
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,751.26,542.41
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,639.84,464.46
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,492.62,363.59
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,341.42,254.31
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,530.34,397.38
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,698.03,517.8
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,429.13,325.56
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,143.44,107.13
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,138.5,104.34
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,133.71,101.1
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,75.79,55.51
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,22.16,12.42
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,19.46,10.33
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,16.77,8.19
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,14.08,6.0
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,11.4,3.8
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,8.73,1.58
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.06,0.0
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,4.16,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.27,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
