Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,23.89,12.68
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,37.39,25.77
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,50.63,37.64
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,59.57,45.56
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,68.42,53.13
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,87.66,69.43
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,104.17,83.17
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,122.68,98.19
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,137.69,110.04
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,140.09,111.37
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,147.02,116.42
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,162.17,128.08
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,176.08,138.6
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,170.38,133.63
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,181.58,122.91
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,228.09,151.33
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,273.37,184.45
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,316.27,218.49
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,357.68,252.01
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,397.43,283.38
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,436.42,313.58
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,476.57,343.9
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,530.71,385.33
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,554.08,403.83
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,568.63,414.2
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,594.24,432.91
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,615.37,448.15
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,635.68,462.88
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,654.26,476.27
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,661.76,481.73
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,666.6,485.35
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,653.27,475.03
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,636.99,462.71
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,579.49,422.72
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,532.14,389.25
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,648.08,475.34
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,762.84,557.71
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,707.39,519.73
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,635.06,470.71
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,678.69,504.69
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,706.08,526.76
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,667.64,501.86
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,634.36,480.45
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,566.24,431.78
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,500.07,383.78
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,475.33,367.26
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,447.9,347.95
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,391.61,305.18
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,337.34,263.02
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,262.62,204.56
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,205.83,158.47
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,145.35,108.49
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,91.1,62.92
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,42.61,7.74
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,24.6,13.19
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,36.78,25.19
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,48.84,35.96
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,55.71,42.08
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,62.65,48.01
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,70.37,54.53
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,75.47,58.69
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,103.18,81.61
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,137.02,109.14
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,105.94,82.88
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,81.74,62.5
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,88.87,68.03
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,89.04,67.8
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,135.83,105.53
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,211.47,149.93
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,203.71,128.95
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,240.82,145.55
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,296.95,202.1
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,340.96,246.33
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,373.05,268.91
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,420.65,303.13
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,452.4,327.13
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,484.26,350.9
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,519.63,376.32
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,556.83,402.8
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,568.7,411.36
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,577.12,417.2
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,665.31,483.68
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,749.48,547.05
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,773.87,564.21
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,795.02,578.72
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,810.71,589.48
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,822.88,598.0
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,829.83,603.17
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,833.18,606.09
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,746.78,544.83
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,618.65,452.2
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,637.03,468.98
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,668.45,493.76
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,607.77,451.81
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,563.29,420.87
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,556.18,418.64
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,562.39,425.36
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,473.96,361.4
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,405.46,310.89
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,392.05,303.0
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,374.58,291.34
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,326.91,254.84
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,280.47,218.55
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,230.41,178.91
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,183.12,140.37
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,131.57,97.82
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,84.82,58.42
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,39.83,8.2
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,12.98,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,24.51,13.08
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,37.67,25.98
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,50.62,37.63
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,64.4,49.68
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,78.44,61.67
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,88.74,70.37
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,100.35,79.99
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,104.76,83.24
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,108.92,86.24
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,123.78,98.23
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,138.48,109.96
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,162.49,128.93
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,190.95,151.18
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,200.88,158.3
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,217.52,161.52
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,242.43,178.12
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,269.07,196.57
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,292.72,212.36
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,331.47,239.7
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,303.12,220.79
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,261.04,191.01
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,338.08,246.71
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,424.58,308.48
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,447.98,325.38
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,471.76,342.72
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,536.78,390.31
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,611.61,444.48
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,609.34,441.98
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,602.76,436.5
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,502.78,366.11
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,388.83,283.84
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,629.31,464.19
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,828.16,606.44
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,835.16,610.6
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,838.52,613.56
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,836.94,613.54
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,831.77,611.24
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,819.75,605.26
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,814.79,604.24
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,793.0,590.68
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,768.27,575.19
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,736.6,554.32
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,702.58,531.74
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,663.83,505.37
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,620.94,475.23
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,570.8,439.66
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,520.53,403.14
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,462.08,359.52
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,405.34,315.88
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,339.07,263.65
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,277.09,213.13
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,200.75,150.51
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,138.44,97.57
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,65.24,18.57
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,12.98,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,24.41,12.96
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,40.51,28.29
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,56.39,42.34
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,67.89,52.43
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,79.31,62.15
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,82.52,64.82
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,86.44,67.96
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,110.36,87.61
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,129.74,103.15
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,116.56,91.69
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,107.56,83.8
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,103.19,79.78
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,99.28,76.19
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,99.67,76.29
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,134.08,81.12
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,188.44,110.68
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,237.23,144.72
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,289.03,186.47
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,340.95,229.97
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,390.38,271.26
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,440.32,312.4
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,486.8,350.79
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,531.82,387.16
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,574.54,420.26
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,615.88,451.48
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,653.28,479.69
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,688.68,505.81
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,720.73,528.33
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,750.41,548.7
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,775.73,566.68
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,797.83,581.43
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,814.11,592.28
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,826.82,600.8
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,834.67,606.17
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,838.9,609.24
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,836.98,608.35
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,831.53,605.24
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,830.8,605.44
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,815.61,596.04
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,794.3,582.93
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,770.02,567.86
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,738.78,548.7
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,705.16,527.77
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,667.95,502.9
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,626.33,474.15
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,576.83,439.72
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,527.12,404.27
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,470.24,362.48
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,414.66,320.34
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,347.83,268.97
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,285.23,218.89
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,213.19,159.74
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,147.51,104.11
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,69.12,21.73
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,24.58,13.03
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,36.79,25.17
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,48.87,35.97
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,55.43,41.84
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,64.55,49.63
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,69.8,54.05
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,74.95,58.26
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,75.54,58.44
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,76.35,58.77
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,78.65,60.33
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,80.85,61.79
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,87.32,66.77
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,87.01,66.17
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,87.87,66.53
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,123.85,71.04
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,184.82,104.69
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,237.7,142.03
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,290.34,184.43
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,342.7,228.43
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,393.6,271.12
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,443.65,312.49
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,491.35,351.81
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,537.45,388.99
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,580.38,422.1
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,621.23,452.76
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,659.35,481.7
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,695.37,508.53
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,727.21,531.98
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,756.52,553.33
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,781.74,571.22
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,803.66,586.03
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,820.9,597.73
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,834.55,607.11
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,842.04,612.47
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,845.84,615.51
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,842.36,613.82
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,835.4,609.96
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,824.34,603.27
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,820.32,601.46
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,798.97,588.2
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,774.63,573.03
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,743.3,553.78
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,709.57,532.74
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,668.49,505.15
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,629.0,477.67
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,578.9,442.57
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,528.59,406.47
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,469.41,362.81
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,411.94,319.09
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,345.19,266.91
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,282.7,216.37
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,205.97,153.84
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,143.44,101.06
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,67.86,22.7
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,12.59,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,24.09,12.6
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.01,23.67
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,45.94,33.48
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,53.22,39.95
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,57.86,43.93
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,62.4,47.76
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,66.9,51.45
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,67.6,51.75
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,74.09,56.88
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,76.63,58.64
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,79.05,60.31
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,79.11,60.02
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,88.51,67.39
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,90.05,68.29
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,126.25,72.14
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,180.57,99.76
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,235.46,138.46
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,290.07,182.39
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,344.25,227.85
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,396.48,271.57
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,447.68,313.75
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,496.7,353.91
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,543.95,391.68
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,588.25,425.48
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,630.45,456.72
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,669.22,485.48
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,705.65,511.9
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,738.69,534.51
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,769.04,554.77
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,794.78,571.94
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,817.09,586.49
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,834.21,597.68
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,847.61,606.52
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,855.55,611.9
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,859.68,614.96
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,858.4,614.64
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,853.42,612.09
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,842.6,605.86
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,828.28,597.48
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,808.54,585.94
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,785.68,572.38
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,755.67,554.58
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,730.53,540.0
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,691.33,514.78
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,650.32,487.95
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,602.68,455.46
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,554.37,421.62
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,497.71,380.79
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,443.92,340.57
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,378.35,290.4
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,316.55,241.08
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,243.11,180.98
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,178.07,125.5
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,83.82,30.59
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.0,12.47
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,35.21,23.83
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.4,33.87
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,53.95,40.57
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,63.91,49.08
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,69.18,53.51
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,74.35,57.74
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,77.79,60.3
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,81.13,62.72
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,83.83,64.59
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,86.38,66.31
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,87.21,66.62
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,95.52,73.02
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,95.98,73.16
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,129.17,76.58
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,180.75,102.69
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,233.48,139.26
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,286.76,181.11
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,343.46,226.78
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,393.42,266.76
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,442.84,305.24
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,489.98,342.57
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,535.62,377.88
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,577.69,409.34
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,617.3,438.22
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,654.87,465.99
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,690.55,491.96
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,722.74,515.25
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,752.68,536.76
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,778.29,554.75
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,800.71,570.13
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,818.18,582.01
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,832.1,591.75
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,839.11,596.71
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,842.44,599.49
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,852.29,607.11
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,846.21,604.57
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,833.9,597.79
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,818.22,588.96
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,794.87,575.18
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,768.65,559.55
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,736.21,539.31
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,705.4,519.91
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,661.6,490.84
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,616.76,460.61
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,566.01,426.22
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,515.21,390.87
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,452.58,345.9
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,386.06,296.66
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,320.93,247.13
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,260.48,199.27
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,189.15,141.43
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,126.79,89.6
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,61.36,22.54
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,12.2,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,23.14,11.75
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,36.34,24.77
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,49.28,36.31
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,57.97,43.98
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,66.6,51.36
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,73.51,57.18
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,80.3,62.75
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,85.06,66.38
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,87.51,68.03
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,106.93,83.67
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,125.03,97.95
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,156.57,122.86
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,188.59,147.65
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,196.29,153.21
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,224.33,164.9
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,197.03,143.92
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,164.38,120.56
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,233.01,170.14
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,312.9,227.24
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,362.26,260.19
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,426.39,305.33
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,470.11,337.78
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,525.64,378.55
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,565.37,409.31
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,614.96,447.89
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,652.67,476.16
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,688.36,502.52
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,688.4,500.49
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,675.5,488.85
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,490.07,359.41
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,264.92,194.59
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,443.26,327.18
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,619.47,451.79
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,739.79,540.39
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,840.89,613.45
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,807.41,589.21
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,757.18,553.26
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,723.06,530.7
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,686.71,506.33
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,736.3,544.91
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,763.55,566.61
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,732.43,547.19
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,702.46,528.84
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,663.17,502.36
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,622.27,474.3
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,572.74,439.58
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,523.01,403.88
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,467.35,362.04
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,412.83,319.94
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,347.11,268.86
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,285.45,219.19
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,211.18,158.61
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,150.26,106.94
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,71.04,27.85
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,11.8,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,22.61,11.34
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.16,22.22
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,43.72,31.74
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,50.65,37.93
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,59.44,45.47
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,64.51,49.66
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,69.5,53.64
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,71.84,55.3
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,74.2,56.94
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,76.85,58.8
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,79.38,60.54
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,128.57,100.35
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,187.37,146.8
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,182.69,142.22
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,193.41,142.65
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,235.93,170.76
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,275.43,196.13
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,280.11,187.61
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,336.05,221.65
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,386.12,262.55
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,435.49,302.14
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,482.45,339.76
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,527.92,375.3
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,570.79,407.22
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,611.85,436.91
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,649.16,464.11
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,684.41,489.31
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,717.31,512.79
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,747.91,534.4
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,773.44,551.95
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,795.75,566.45
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,708.8,503.82
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,568.61,403.85
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,725.88,517.91
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,840.0,596.82
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,833.63,592.95
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,835.95,595.86
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,824.2,590.93
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,809.12,583.97
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,786.97,571.18
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,761.89,556.44
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,730.92,538.44
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,701.37,521.09
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,659.82,493.55
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,616.98,464.62
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,567.31,430.42
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,517.51,395.25
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,458.17,351.6
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,400.6,307.99
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,328.41,252.88
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,267.99,204.82
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,197.08,147.44
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,135.17,95.93
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,65.22,26.05
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,23.22,11.68
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,34.41,23.24
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,45.58,33.3
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,53.1,39.93
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,62.98,48.29
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,68.25,52.62
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,73.43,56.73
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,76.6,58.94
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,79.72,61.05
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,82.15,62.68
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,84.46,64.2
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,85.61,64.77
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,94.08,71.26
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,94.88,71.68
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,125.85,74.53
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,177.47,100.19
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,229.99,136.31
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,282.31,177.26
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,334.67,219.91
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,387.65,262.63
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,436.61,301.73
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,483.09,338.95
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,528.11,374.2
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,543.01,386.06
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,542.54,384.87
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,611.29,435.82
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,686.04,490.98
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,717.59,512.26
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,746.74,531.81
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,772.29,549.8
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,794.65,564.87
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,811.61,576.38
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,825.04,585.74
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,832.81,591.24
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,836.95,594.56
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,836.92,595.69
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,833.2,594.58
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,724.33,521.82
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,575.53,417.58
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,688.89,502.78
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,773.8,564.1
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,743.03,545.19
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,709.83,525.32
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,670.05,499.83
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,631.2,473.76
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,582.75,440.8
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,533.98,406.72
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,477.91,365.5
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,422.94,323.86
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,357.48,273.85
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,295.98,225.05
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,224.47,167.25
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,161.0,114.07
