Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,636.28,480.19
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,586.58,445.99
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,536.61,410.7
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,477.39,367.58
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,419.7,324.21
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,353.7,273.38
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,291.6,223.77
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,215.73,161.88
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,153.06,109.14
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,73.58,33.46
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,10.62,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,20.13,7.09
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,33.96,22.37
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,47.76,34.7
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,56.8,42.73
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,65.84,50.49
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,72.81,56.27
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,79.66,61.77
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,84.43,65.41
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,86.65,66.87
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,89.42,68.76
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,92.05,70.52
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,91.81,69.92
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,91.61,69.39
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,100.25,76.0
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,125.08,76.55
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,175.33,99.77
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,227.1,134.68
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,279.7,175.59
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,332.38,218.46
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,383.32,260.33
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,434.36,301.68
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,481.33,339.92
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,526.93,376.26
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,569.86,409.07
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,610.98,439.68
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,648.68,467.97
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,684.39,494.29
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,716.84,516.97
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,747.06,537.67
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,772.35,555.71
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,794.47,571.03
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,812.01,583.12
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,826.04,593.0
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,834.43,600.34
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,839.21,605.45
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,850.35,613.95
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,845.33,611.79
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,833.64,605.1
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,818.58,596.27
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,796.28,582.63
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,771.11,567.05
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,743.72,550.86
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,709.87,530.0
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,666.78,501.64
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,622.56,471.92
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,571.98,436.61
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,521.3,400.44
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,460.58,355.05
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,395.23,305.14
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,329.32,254.29
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,268.22,205.5
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,196.53,147.1
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,133.77,95.0
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,58.69,25.45
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,15.93,4.12
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,30.69,19.63
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,45.12,32.46
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,59.24,44.79
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,73.4,56.91
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,84.77,66.39
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,97.41,76.71
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,116.06,91.82
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,132.81,105.12
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,146.47,115.68
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,155.56,122.4
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,170.77,133.99
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,185.53,145.1
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,201.34,156.92
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,223.01,163.44
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,232.45,168.99
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,236.75,172.59
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,267.19,194.35
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,300.29,218.21
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,353.27,252.33
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,438.55,311.92
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,467.95,335.11
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,484.65,348.11
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,530.47,380.92
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,576.28,413.39
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,626.66,451.73
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,683.71,495.09
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,716.31,518.56
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,746.46,540.02
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,772.19,557.97
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,794.71,573.51
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,811.74,584.11
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,825.23,592.1
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,833.08,597.46
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,837.31,600.55
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,836.16,600.4
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,831.47,598.06
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,819.9,592.7
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,805.01,585.23
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,784.58,572.85
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,761.13,558.47
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,734.44,542.98
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,701.4,522.84
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,662.37,496.85
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,621.73,469.23
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,572.5,435.32
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,523.09,400.39
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,466.96,358.8
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,411.97,316.88
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,345.74,266.12
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,278.8,213.09
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,208.67,155.84
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,146.94,104.15
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,70.98,31.48
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.02
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,29.02,18.27
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,44.31,31.91
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,58.98,44.75
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,72.57,56.43
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,84.32,66.27
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,97.39,76.99
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,115.82,91.97
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,132.34,105.11
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,144.36,114.36
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,149.47,117.87
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,159.53,125.39
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,169.06,132.41
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,178.2,139.05
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,200.53,142.99
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,198.69,126.66
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,228.55,137.67
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,280.1,178.04
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,331.91,220.49
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,382.05,261.94
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,432.26,302.93
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,480.43,341.63
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,523.94,375.96
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,571.34,411.81
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,612.82,442.42
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,638.84,459.88
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,655.12,469.1
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,655.51,468.96
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,648.9,463.92
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,684.65,488.99
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,716.11,510.89
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,784.22,560.75
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,829.02,593.66
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,803.98,574.51
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,747.87,533.61
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,670.55,480.92
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,605.31,435.26
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,723.16,523.85
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,816.23,592.78
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,724.97,529.03
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,604.91,444.11
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,607.52,448.62
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,589.96,438.77
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,547.36,409.49
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,503.93,379.25
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,495.76,375.96
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,480.87,367.13
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,425.03,326.07
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,371.13,285.42
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,309.46,238.04
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,251.74,192.15
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,185.15,138.02
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,117.44,82.54
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,55.5,23.28
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,6.29,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,12.19,1.26
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,26.6,16.21
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,40.6,28.63
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,55.58,41.67
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,69.33,53.45
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,77.88,60.7
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,85.06,66.62
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,102.76,81.08
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,119.68,94.65
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,131.13,103.51
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,142.06,111.85
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,150.61,118.17
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,150.54,117.49
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,149.78,116.3
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,167.47,114.56
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,179.76,107.5
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,223.87,130.83
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,291.22,190.1
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,353.73,244.85
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,383.27,265.05
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,433.95,303.2
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,482.54,342.65
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,529.56,379.77
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,573.54,413.66
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,614.9,444.65
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,653.76,473.91
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,690.47,501.01
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,723.63,524.23
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,754.36,545.29
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,780.36,563.66
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,803.11,579.07
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,821.22,591.43
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,835.74,601.49
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,819.58,588.79
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,773.26,553.93
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,823.96,593.41
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,843.13,608.98
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,832.73,603.02
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,818.93,595.03
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,809.55,590.12
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,786.79,576.21
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,756.53,558.4
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,723.77,538.67
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,684.95,514.41
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,644.42,488.13
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,597.59,455.76
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,547.79,420.46
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,489.95,377.29
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,433.48,333.97
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,367.23,283.03
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,304.89,233.27
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,229.26,171.52
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,160.12,113.72
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,76.47,33.41
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,9.44,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,18.02,4.04
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,31.59,20.25
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,45.06,32.35
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,52.28,38.87
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,59.61,45.2
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,68.34,52.52
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,74.23,57.26
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,75.4,57.93
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,76.75,58.71
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,79.32,60.49
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,81.79,62.17
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,89.3,67.96
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,89.76,67.97
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,90.81,68.47
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,115.7,69.37
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,167.5,93.32
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,220.44,129.33
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,279.45,175.77
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,331.64,219.31
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,382.48,261.87
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,432.72,303.45
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,480.65,342.38
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,527.18,379.19
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,571.04,413.14
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,613.25,444.97
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,652.22,474.5
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,689.09,501.94
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,722.5,525.54
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,753.55,547.02
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,780.3,565.91
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,803.87,581.79
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,822.45,593.3
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,837.46,602.47
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,846.32,608.91
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,851.49,613.03
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,848.92,612.13
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,842.85,609.04
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,832.63,604.59
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,829.85,605.27
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,807.41,591.39
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,782.05,575.6
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,751.02,557.04
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,717.57,536.6
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,677.93,510.36
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,633.81,479.84
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,584.24,446.33
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,534.44,411.63
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,471.44,365.07
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,410.58,318.74
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,336.74,260.95
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,274.73,210.69
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,200.17,149.84
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,135.29,95.92
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,59.33,24.4
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,4.33,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,8.36,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,19.85,10.6
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,31.18,20.67
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,44.98,32.67
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,58.64,44.38
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,76.46,59.39
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,93.15,73.15
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,80.87,62.37
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,68.0,51.2
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,76.16,57.64
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,78.59,59.28
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,78.93,59.22
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,79.29,59.19
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,89.86,67.42
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,115.38,68.06
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,168.84,92.35
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,222.96,129.0
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,276.77,171.21
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,330.29,215.35
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,382.47,258.86
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,433.76,301.09
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,482.79,341.37
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,530.27,379.5
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,574.27,413.39
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,615.49,444.24
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,654.02,473.29
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,690.39,500.19
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,722.84,522.73
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,752.78,543.02
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,778.74,561.28
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,801.5,576.46
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,818.82,588.29
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,832.59,597.85
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,841.49,604.29
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,846.74,608.45
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,844.98,608.09
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,839.69,605.53
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,840.34,608.37
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,826.02,601.25
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,804.4,588.04
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,779.85,572.86
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,749.29,554.9
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,716.31,535.02
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,677.71,509.64
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,634.51,479.89
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,584.87,445.6
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,535.02,410.25
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,475.99,366.98
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,418.48,323.49
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,350.65,271.08
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,282.76,216.94
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,210.37,157.62
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,146.95,104.36
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,71.27,29.77
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,17.97,2.75
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,31.23,19.86
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,44.44,31.8
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,52.03,38.55
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,59.7,45.08
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,60.4,45.6
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,64.33,48.71
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,95.99,74.82
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,123.8,97.27
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,135.0,105.81
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,147.13,115.0
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,161.61,125.99
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,172.06,133.64
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,179.59,138.93
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,200.07,141.58
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,190.07,117.96
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,226.47,132.2
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,279.86,174.18
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,333.1,218.25
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,384.33,260.79
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,434.95,302.29
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,483.75,341.45
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,531.07,378.34
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,575.39,412.1
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,617.66,443.4
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,656.78,472.66
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,693.75,499.82
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,727.5,524.27
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,758.82,546.68
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,785.41,565.18
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,808.78,580.86
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,827.1,591.99
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,841.83,600.81
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,850.78,607.25
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,856.02,611.36
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,854.31,611.04
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,849.06,608.55
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,839.21,604.4
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,836.53,605.19
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,815.14,592.25
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,790.74,577.4
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,759.83,559.28
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,726.44,539.26
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,685.15,512.34
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,645.86,485.77
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,595.36,451.14
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,544.58,415.49
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,484.17,371.57
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,425.49,327.53
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,357.51,275.37
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,289.21,221.22
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,214.13,160.08
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,148.6,105.35
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,71.94,29.29
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,8.26,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,15.93,1.11
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,30.28,19.03
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,44.23,31.6
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,57.75,43.47
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,71.02,54.86
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,82.64,64.57
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,93.96,73.8
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,105.76,83.22
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,117.18,92.16
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,134.94,106.14
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,157.79,124.03
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,134.75,104.75
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,120.68,92.9
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,128.21,98.48
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,136.2,99.61
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,188.78,137.58
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,250.88,181.67
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,267.13,193.13
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,282.91,204.4
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,316.44,227.87
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,352.84,253.36
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,373.64,268.39
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,394.79,283.61
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,349.12,250.99
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,296.97,213.34
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,421.26,302.69
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,554.89,395.92
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,596.61,424.18
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,638.87,452.96
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,723.32,514.51
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,802.49,571.95
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,775.65,550.37
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,731.22,517.45
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,794.6,564.41
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,844.35,600.65
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,844.53,600.99
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,841.04,599.4
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,829.16,593.46
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,813.94,585.44
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,791.51,571.79
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,771.19,559.6
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,734.55,537.65
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,696.19,513.53
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,516.08,385.4
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,325.47,244.23
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,423.82,322.28
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,514.56,391.4
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,445.49,340.72
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,387.49,297.39
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,321.16,246.46
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,259.75,197.71
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,187.82,139.8
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,116.14,81.45
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,54.95,20.46
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,7.87,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,15.23,0.06
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,31.51,20.03
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,47.54,34.51
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,60.33,45.83
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,73.0,56.75
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,71.39,55.31
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,70.44,54.29
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,98.53,77.55
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,120.84,95.56
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,122.51,96.36
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,118.73,92.72
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,153.82,120.66
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,190.16,149.05
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,193.49,150.88
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,215.03,156.1
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,231.24,166.3
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,249.47,181.31
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,287.61,205.38
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,337.74,239.23
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,372.76,260.13
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,432.05,301.9
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,478.57,339.33
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,524.12,375.21
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,535.15,384.1
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,521.22,373.15
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,557.22,399.22
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,594.75,426.03
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,675.12,484.57
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,749.92,539.09
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,678.77,486.34
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,566.36,404.42
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,709.34,509.52
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,829.71,596.33
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,837.84,601.57
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,842.38,605.22
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,840.01,604.46
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,834.13,601.53
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,725.79,526.07
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,599.51,435.93
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,689.49,504.24
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,760.6,558.01
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,633.62,469.13
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,503.59,375.91
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,558.09,419.02
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,585.52,441.96
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,533.29,405.2
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,481.66,368.37
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,412.92,317.53
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,335.54,259.02
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,270.84,209.05
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,211.55,161.85
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,134.68,99.97
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,75.09,51.57
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,30.66,8.69
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.51,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,31.98,20.27
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,49.09,35.62
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,61.16,46.32
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,73.1,56.61
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,81.32,63.49
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,89.76,70.33
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,108.94,85.96
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,128.78,101.87
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,111.49,87.06
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,102.03,78.82
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,101.34,77.66
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,100.74,76.61
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,101.48,76.81
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,125.19,77.62
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,175.47,101.28
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,233.76,141.23
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,285.57,181.86
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,337.8,224.94
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,388.56,266.96
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,439.04,308.27
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,487.42,347.83
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,534.72,385.72
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,578.38,419.26
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,619.42,449.92
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,658.25,479.23
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,695.27,506.68
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,727.95,529.48
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,758.25,550.17
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,784.27,568.61
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,807.17,584.7
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,823.89,595.37
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,837.06,603.56
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,844.56,609.23
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,848.44,612.39
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,847.43,612.32
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,850.57,615.17
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,838.21,609.02
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,822.59,600.79
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,798.71,585.81
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,772.05,568.76
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,738.51,547.79
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,702.83,525.03
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,657.98,495.42
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,612.07,464.44
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,550.71,421.37
