Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,235.01,177.02
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,212.1,160.03
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,189.04,142.99
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,113.6,84.77
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,43.03,28.99
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,47.63,32.93
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,52.23,36.85
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,227.76,180.34
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,407.81,318.02
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,433.05,337.55
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,467.68,363.91
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,388.5,303.23
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,314.39,245.36
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,219.93,170.92
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,147.6,110.89
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,73.9,37.72
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,8.35,0.58
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,16.37,8.27
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,24.41,15.53
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,34.4,24.43
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,44.43,33.23
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,51.0,38.8
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,57.58,44.27
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,82.52,65.3
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,106.57,85.18
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,107.36,85.32
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,107.95,85.34
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,106.83,80.34
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,105.76,79.24
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,149.8,113.05
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,194.75,146.89
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,234.65,176.25
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,284.3,212.71
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,280.93,209.59
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,274.94,204.47
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,263.55,195.68
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,248.65,184.25
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,275.4,203.23
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,308.76,226.15
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,330.2,242.53
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,352.44,259.51
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,394.2,290.07
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,437.99,321.71
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,540.41,396.78
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,649.34,474.68
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,607.97,446.6
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,579.73,427.94
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,552.74,409.81
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,523.95,390.15
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,416.04,312.86
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,327.44,247.44
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,311.34,236.77
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,294.87,225.47
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,217.9,166.96
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,162.79,124.28
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,170.76,131.26
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,179.25,138.57
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,149.55,115.29
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,120.13,91.98
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,102.96,78.62
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,85.76,64.97
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,68.68,51.06
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,51.37,36.71
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,35.82,23.68
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,20.61,10.79
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,10.27,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,1.89,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.17,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,5.31,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,6.84,0.26
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,8.37,1.56
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,51.4,38.23
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,91.95,72.01
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,116.63,91.99
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,140.61,111.09
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,171.19,128.6
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,217.98,161.03
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,244.59,179.83
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,271.99,199.98
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,315.44,230.19
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,371.74,271.12
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,415.21,304.2
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,462.85,340.43
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,493.01,363.75
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,520.08,384.11
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,480.2,354.89
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,424.99,313.69
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,483.01,356.3
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,538.7,396.54
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,543.82,400.04
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,547.28,402.56
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,608.89,448.09
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,688.79,505.28
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,821.77,603.38
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,915.76,669.44
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,847.72,622.12
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,724.23,533.29
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,701.88,519.34
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,677.43,503.26
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,623.31,465.52
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,546.34,411.34
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,718.15,541.68
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,836.57,627.11
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,798.88,601.3
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,763.74,578.18
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,491.02,380.81
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,192.77,148.06
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,377.92,299.09
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,534.61,420.57
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,455.9,359.76
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,380.81,300.59
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,285.49,223.46
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,205.04,154.55
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,101.95,38.82
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,11.8,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,22.43,10.27
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,34.76,23.39
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,47.04,34.41
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,55.57,42.05
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,64.06,49.42
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,70.83,55.03
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,75.0,58.28
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,78.39,60.93
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,81.7,63.47
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,122.01,96.61
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,169.16,134.71
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,136.05,94.19
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,166.07,95.37
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,221.74,134.1
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,279.53,180.3
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,341.39,232.54
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,398.5,281.42
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,454.2,327.98
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,509.6,373.1
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,561.89,415.32
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,612.68,455.24
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,660.49,491.13
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,706.24,524.54
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,747.92,555.38
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,787.02,583.65
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,821.76,607.36
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,853.49,628.97
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,880.3,646.95
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,903.66,662.63
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,920.72,674.45
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,934.0,683.9
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,941.12,689.04
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,944.35,691.77
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,938.71,688.74
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,942.79,692.43
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,927.87,683.15
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,909.39,671.71
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,880.69,653.81
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,849.04,634.04
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,810.6,609.95
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,775.15,587.74
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,722.39,551.98
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,668.85,515.15
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,604.66,471.33
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,541.23,425.98
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,460.97,364.73
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,379.73,300.42
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,286.9,224.55
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,203.96,153.01
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,100.51,26.64
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,10.23,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.27,9.15
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,30.59,19.98
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,39.99,28.54
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,45.86,33.83
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,51.78,38.93
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,54.3,40.95
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,61.56,46.9
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,64.7,49.27
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,67.78,51.55
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,69.32,52.53
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,79.28,60.46
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,104.81,62.02
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,164.31,90.52
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,223.9,132.74
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,284.17,181.55
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,343.66,232.38
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,402.86,283.09
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,460.46,331.12
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,517.0,376.92
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,570.81,420.0
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,622.9,460.57
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,670.63,495.94
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,715.43,528.18
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,757.13,558.49
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,796.09,585.56
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,830.63,608.73
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,861.93,629.68
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,888.07,646.96
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,910.65,661.9
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,927.3,673.27
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,940.13,682.25
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,947.14,687.31
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,950.23,689.98
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,942.22,685.52
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,930.54,678.86
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,928.79,680.31
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,910.17,670.6
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,882.19,653.41
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,851.21,634.23
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,812.57,610.22
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,776.65,587.87
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,725.66,553.44
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,673.67,517.83
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,609.96,473.47
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,546.99,428.09
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,465.91,366.58
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,388.6,305.5
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,291.04,226.66
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,208.45,155.11
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,101.05,10.77
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.28,8.76
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,32.15,21.26
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,42.94,31.05
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,49.38,36.92
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,55.83,42.58
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,60.83,46.71
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,65.75,50.66
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,68.96,53.19
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,78.08,60.65
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,79.79,61.72
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,81.46,62.75
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,108.15,64.71
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,166.55,93.73
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,231.12,139.9
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,289.88,186.97
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,348.16,236.06
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,406.32,284.91
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,462.43,330.6
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,517.73,374.15
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,570.21,414.94
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,621.03,453.21
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,669.18,487.78
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,715.3,519.87
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,757.09,549.23
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,796.18,575.53
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,830.38,597.53
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,861.42,617.43
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,887.84,634.35
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,910.73,649.07
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,927.66,660.09
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,940.77,668.86
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,947.17,673.57
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,949.65,676.01
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,941.53,672.49
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,929.74,666.85
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,726.19,532.1
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,469.59,348.24
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,477.05,357.23
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,482.27,363.2
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,432.86,328.55
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,383.57,293.59
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,366.2,282.48
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,346.8,269.43
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,468.04,364.73
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,543.82,422.96
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,465.68,363.73
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,391.12,305.64
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,296.83,229.85
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,210.04,154.77
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,100.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,20.28,7.66
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,33.26,22.17
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,46.17,33.79
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,55.33,41.92
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,64.41,49.7
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,71.14,55.25
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,79.47,61.99
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,83.3,64.95
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,87.01,67.77
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,116.53,91.67
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,151.89,119.72
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,175.72,128.74
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,221.03,154.43
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,240.15,157.53
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,290.88,188.39
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,349.6,239.86
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,395.18,279.03
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,442.34,314.64
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,489.87,349.64
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,518.65,371.69
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,540.64,388.32
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,620.7,446.96
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,697.92,503.71
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,710.63,509.94
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,693.27,496.12
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,775.21,556.14
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,838.1,601.43
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,877.59,626.9
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,900.13,641.78
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,915.85,653.2
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,927.82,662.42
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,933.63,667.89
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,935.61,671.12
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,932.14,671.01
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,924.88,668.62
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,908.87,660.19
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,889.41,649.63
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,752.13,559.23
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,600.43,451.98
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,528.54,402.54
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,437.88,337.65
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,443.22,343.74
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,425.12,332.08
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,378.82,298.27
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,332.65,263.64
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,279.11,221.75
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,227.26,179.67
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,167.13,129.4
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,110.64,79.37
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,52.26,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,9.83,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,18.91,6.28
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,31.31,20.51
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,43.67,31.66
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,51.94,39.11
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,62.4,48.19
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,71.28,55.6
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,81.83,64.23
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,101.07,79.91
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,122.92,97.35
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,102.81,80.19
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,85.64,65.69
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,115.61,69.7
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,178.17,104.17
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,234.56,144.38
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,291.77,189.69
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,347.97,236.0
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,404.54,282.45
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,459.36,326.46
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,513.4,368.66
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,565.21,408.59
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,615.82,446.64
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,663.34,481.73
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,709.19,514.96
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,749.93,543.74
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,788.14,570.37
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,822.09,593.83
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,852.97,614.65
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,877.91,631.22
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,899.38,645.67
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,914.57,656.22
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,926.01,664.56
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,931.21,668.57
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,932.61,670.37
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,925.03,667.08
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,913.77,661.61
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,896.4,651.37
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,883.02,643.91
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,851.93,625.27
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,818.19,604.91
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,776.92,579.66
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,733.74,552.77
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,679.96,517.26
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,625.46,480.53
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,559.38,434.17
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,487.87,382.15
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,410.75,323.69
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,338.09,266.03
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,248.21,192.59
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,167.65,120.75
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,79.06,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,9.83,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,18.87,5.72
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,31.57,20.75
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,44.19,32.19
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,53.42,40.44
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,62.56,48.34
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,71.13,55.51
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,76.88,60.12
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,80.83,63.11
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,84.66,65.93
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,86.0,66.66
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,87.33,67.39
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,119.2,72.19
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,175.22,102.85
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,236.09,147.28
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,292.72,192.99
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,349.04,240.71
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,405.56,288.48
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,460.98,333.92
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,514.25,376.53
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,507.81,374.58
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,459.05,338.6
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,442.7,327.09
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,413.79,305.95
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,489.76,361.88
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,563.69,415.42
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,716.69,529.39
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,854.72,629.14
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,780.06,573.39
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,671.0,492.4
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,672.11,494.51
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,671.24,494.71
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,815.68,602.39
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,937.28,687.8
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,925.64,680.57
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,910.2,671.87
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,715.05,536.83
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,480.01,363.69
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,675.6,514.49
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,824.62,623.46
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,783.97,595.43
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,741.36,567.05
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,690.3,532.44
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,638.28,496.49
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,571.77,448.87
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,506.34,399.8
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,421.31,334.15
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,348.9,275.54
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,257.08,199.69
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,175.26,124.53
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,59.45,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.13,4.66
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.19,19.54
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.24,30.51
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,41.61,30.28
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,42.11,30.78
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,75.7,59.45
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,106.41,85.14
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,87.41,68.82
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,76.14,59.07
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,76.42,58.97
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,83.2,64.28
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,148.51,102.16
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,215.14,159.7
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,244.75,180.8
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,271.98,200.7
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,295.62,219.24
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,321.08,238.95
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,359.59,267.19
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,404.64,300.21
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,502.76,373.97
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,616.82,460.69
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,543.27,405.88
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,406.45,301.69
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,494.01,367.04
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,580.5,430.23
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,625.2,462.54
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,659.86,487.99
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,529.22,393.58
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,385.81,287.28
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,689.63,518.21
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,931.25,688.37
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,937.08,691.62
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,939.07,693.92
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,932.98,690.96
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,923.22,685.71
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,649.25,493.95
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,300.54,228.33
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,611.51,471.85
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,842.82,640.03
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,519.57,405.73
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,143.96,109.46
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,111.27,84.21
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,78.92,58.44
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,345.31,278.42
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,539.57,430.45
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,461.15,368.11
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,386.53,307.21
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,289.38,226.14
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,202.22,142.18
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,71.54,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,9.05,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,17.45,3.55
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,28.86,18.3
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,40.29,28.7
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,50.4,37.75
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,58.15,44.56
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,63.27,48.82
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,68.33,52.89
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,100.83,79.97
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,137.42,109.88
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,149.26,118.93
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,153.9,122.05
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,144.63,95.22
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,179.21,104.65
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,251.34,169.29
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,298.85,215.79
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,331.33,241.14
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,365.57,268.08
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,404.59,298.69
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,442.23,327.46
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,385.67,287.13
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,310.68,231.56
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,393.99,293.23
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,492.14,364.02
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,400.92,297.51
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,297.62,220.97
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,316.37,235.16
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,323.88,240.8
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,205.98,152.99
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,103.42,74.77
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,206.97,154.48
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,337.64,252.24
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,523.01,391.71
