Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,712.98,528.25
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,437.58,330.22
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,115.32,84.37
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,417.7,320.97
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,678.18,512.43
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,712.05,537.24
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,719.12,545.2
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,670.78,512.31
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,621.59,478.65
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,497.2,387.59
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,400.58,314.42
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,351.48,277.97
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,303.16,240.81
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,247.86,196.39
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,181.3,142.08
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,123.59,93.68
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,67.93,42.84
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,22.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.26,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,15.98,2.05
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,32.42,21.19
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,48.46,35.6
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,59.14,45.21
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,68.65,53.54
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,87.32,69.29
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,108.37,86.7
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,122.15,97.7
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,137.85,110.11
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,150.7,119.76
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,169.86,134.35
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,148.6,100.48
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,184.58,109.92
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,256.92,172.64
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,305.52,217.97
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,345.44,249.14
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,386.37,280.94
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,424.88,310.08
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,463.77,338.9
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,495.85,362.88
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,526.8,385.52
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,617.4,452.9
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,713.49,523.73
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,614.27,450.8
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,451.91,330.87
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,525.8,385.22
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,591.44,432.26
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,758.13,553.65
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,898.74,652.06
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,913.2,659.59
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,923.97,665.83
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,927.69,668.62
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,927.65,669.17
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,920.97,665.6
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,919.08,665.34
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,900.02,654.93
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,877.72,642.56
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,847.67,624.17
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,814.86,603.91
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,771.94,575.98
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,727.2,546.59
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,672.57,509.87
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,617.26,471.99
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,539.97,417.53
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,474.29,369.29
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,394.51,308.29
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,319.72,248.59
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,228.12,173.69
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,143.36,91.28
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,45.88,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,16.62,1.48
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,30.39,19.46
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,44.01,31.81
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,53.88,40.62
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,63.63,49.04
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,70.69,54.8
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,79.65,61.96
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,84.16,65.38
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,88.52,68.61
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,90.6,69.92
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,92.61,71.17
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,132.5,79.34
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,187.92,111.77
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,258.46,173.42
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,303.63,216.22
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,333.33,240.92
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,353.48,257.76
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,367.91,268.93
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,378.89,276.98
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,362.95,265.81
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,343.0,251.38
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,367.1,268.95
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,392.21,287.03
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,598.66,439.48
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,798.76,580.88
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,831.64,602.08
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,861.45,621.87
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,847.96,610.46
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,812.66,583.82
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,878.74,632.38
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,929.19,667.38
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,932.85,669.73
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,932.72,670.19
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,857.77,621.39
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,762.53,555.87
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,637.49,470.89
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,512.35,382.66
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,290.79,221.11
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,59.24,41.23
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,71.42,51.29
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,85.22,62.53
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,74.49,54.22
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,63.75,45.84
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,52.56,37.06
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,42.11,28.72
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,32.48,20.88
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,22.87,12.92
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,14.45,5.84
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,6.06,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,7.59,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,22.46,12.95
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,36.65,25.68
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,53.67,40.61
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,70.48,55.1
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,87.58,69.52
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,106.6,85.23
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,115.43,92.29
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,126.47,101.11
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,148.36,118.53
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,164.27,130.77
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,181.35,134.87
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,186.52,139.24
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,205.39,152.84
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,224.78,166.83
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,282.44,207.73
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,353.64,258.65
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,347.66,254.84
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,333.01,244.28
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,410.86,300.42
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,497.02,361.27
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,536.84,388.07
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,573.52,412.67
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,589.69,423.83
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,603.91,433.69
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,602.8,433.58
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,611.35,439.91
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,607.97,437.73
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,602.53,434.27
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,653.08,469.08
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,685.03,491.08
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,799.25,572.99
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,901.73,645.33
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,903.21,647.88
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,900.53,648.49
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,761.49,556.25
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,612.02,452.69
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,420.23,316.61
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,213.4,160.81
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,478.35,368.24
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,689.4,523.91
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,633.94,484.57
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,578.42,445.97
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,509.5,396.55
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,442.82,347.02
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,361.0,283.85
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,284.63,222.29
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,183.72,139.51
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,98.23,53.09
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,33.28,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,7.87,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,15.18,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,29.89,19.02
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,44.51,32.33
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,55.33,42.01
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,65.99,51.25
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,72.7,56.75
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,79.34,61.98
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,86.18,67.37
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,90.46,70.52
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,91.57,71.02
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,92.72,71.56
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,137.32,82.1
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,193.06,115.93
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,248.65,157.49
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,310.46,206.89
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,366.79,253.63
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,423.5,300.14
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,478.03,343.34
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,532.25,384.9
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,538.56,391.08
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,513.13,372.45
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,421.71,308.47
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,311.29,228.31
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,491.74,360.98
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,670.14,485.6
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,616.69,445.57
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,539.71,390.32
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,727.24,525.87
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,899.31,644.37
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,912.72,652.36
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,922.53,659.66
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,924.48,662.1
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,922.76,662.41
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,915.73,659.89
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,905.13,655.18
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,883.46,644.23
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,858.62,631.21
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,828.21,613.43
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,795.1,593.63
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,748.56,564.86
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,700.38,534.4
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,632.69,488.1
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,574.96,447.38
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,505.23,396.54
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,437.8,345.63
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,352.03,278.38
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,258.54,202.92
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,172.87,130.98
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,85.94,39.94
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,28.73,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,7.47,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,14.4,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,30.71,19.53
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,46.81,34.11
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,59.21,45.12
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,71.26,55.52
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,79.94,62.76
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,88.41,69.63
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,94.86,74.65
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,101.11,79.42
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,105.2,82.33
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,109.58,85.47
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,153.61,96.43
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,206.55,129.32
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,259.8,169.41
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,315.02,213.9
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,369.95,259.49
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,425.63,305.23
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,479.29,347.92
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,532.95,389.35
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,501.56,368.72
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,431.24,316.98
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,573.32,422.19
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,723.77,530.19
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,696.5,507.51
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,636.84,462.6
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,754.68,549.19
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,863.88,626.86
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,887.68,642.28
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,908.06,656.18
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,923.06,666.7
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,934.43,675.03
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,936.78,677.33
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,935.34,677.39
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,931.24,676.23
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,914.92,667.18
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,894.06,656.3
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,870.0,643.31
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,838.22,623.77
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,803.74,602.3
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,757.84,573.38
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,710.27,542.83
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,652.66,503.35
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,586.72,456.89
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,516.48,405.62
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,448.65,354.24
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,364.49,288.1
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,285.98,223.86
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,193.97,146.4
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,88.0,32.57
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,30.14,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,26.81,16.33
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,37.34,26.19
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,44.32,32.55
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,51.32,38.68
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,55.93,42.56
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,69.23,53.7
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,102.05,81.08
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,127.88,102.11
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,148.79,118.73
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,162.47,129.24
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,191.05,140.44
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,222.64,162.16
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,254.63,185.61
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,288.06,210.72
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,296.84,219.26
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,300.78,223.47
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,346.23,256.56
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,397.6,293.78
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,454.76,335.83
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,523.28,385.86
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,629.19,464.89
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,733.61,542.63
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,774.0,571.17
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,811.64,596.48
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,781.3,572.15
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,699.56,510.89
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,827.25,605.4
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,917.9,668.73
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,930.27,676.88
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,938.8,683.16
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,725.28,537.02
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,421.53,313.74
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,373.2,279.55
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,323.91,243.29
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,339.97,256.61
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,356.07,269.85
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,293.67,223.12
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,211.72,160.8
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,259.32,199.59
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,286.67,222.64
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,257.21,200.56
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,227.34,177.93
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,378.24,300.95
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,502.31,397.82
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,414.05,327.64
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,327.36,256.86
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,221.43,167.13
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,114.55,28.48
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,37.56,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,7.87,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,15.11,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,27.49,16.73
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,39.91,28.22
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,48.64,36.08
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,59.66,45.64
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,71.45,55.6
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,84.72,66.57
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,80.81,62.92
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,74.61,57.37
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,95.16,74.12
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,137.46,108.44
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,126.34,81.38
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,191.58,111.86
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,260.97,176.97
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,303.39,220.3
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,348.83,248.93
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,428.93,308.03
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,417.98,307.27
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,359.61,266.14
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,493.54,366.7
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,643.77,478.72
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,690.96,512.78
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,735.88,544.82
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,776.36,573.55
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,814.06,598.96
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,847.2,621.2
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,877.1,641.24
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,822.69,601.95
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,712.02,520.46
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,671.13,492.21
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,605.54,446.22
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,809.74,597.38
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,954.63,697.53
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,940.79,688.59
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,917.51,674.53
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,896.3,663.06
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,871.9,649.42
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,839.82,629.41
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,805.09,607.49
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,758.91,577.91
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,711.11,546.73
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,650.16,504.3
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,581.11,454.94
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,507.51,400.57
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,436.81,346.29
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,343.39,271.99
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,243.62,190.6
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,152.03,112.65
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,47.82,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,16.42,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,14.35,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,28.42,17.3
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,42.43,30.18
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,51.71,38.51
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,60.94,46.53
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,67.82,52.29
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,76.5,59.39
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,102.05,80.61
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,131.87,105.05
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,145.23,115.4
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,162.25,128.61
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,160.3,105.65
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,198.92,119.87
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,260.5,167.65
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,317.9,215.08
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,375.4,263.81
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,433.22,312.23
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,488.65,357.17
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,543.62,400.38
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,595.96,441.15
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,646.95,479.81
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,689.22,510.96
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,736.77,544.85
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,776.99,573.53
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,814.56,598.6
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,846.8,620.18
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,875.85,639.61
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,900.21,655.71
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,921.09,669.56
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,934.63,678.93
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,944.4,686.01
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,842.33,616.51
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,683.1,502.32
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,823.38,606.77
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,936.72,685.21
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,916.4,671.9
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,892.7,657.4
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,866.6,641.62
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,831.23,619.52
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,786.11,591.04
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,739.28,560.95
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,676.37,517.76
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,613.43,473.65
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,537.9,419.51
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,459.16,360.37
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,366.33,287.56
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,280.91,217.7
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,153.71,112.21
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,22.48,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,6.69,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,12.97,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,29.78,18.37
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,46.54,33.75
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,58.24,44.23
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,69.51,54.03
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,74.12,57.87
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,78.85,61.63
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,85.31,66.73
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,89.08,69.49
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,87.64,67.88
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,89.15,68.74
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,144.71,83.8
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,208.5,126.35
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,265.05,170.15
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,324.05,218.76
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,383.11,268.29
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,442.33,317.09
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,498.48,362.43
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,554.25,406.15
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,606.84,447.02
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,657.88,485.67
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,704.74,520.44
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,749.37,552.87
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,790.01,581.86
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,827.95,607.25
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,860.94,628.18
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,890.73,646.91
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,914.94,663.04
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,935.6,676.92
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,949.31,686.37
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,959.22,693.51
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,977.61,706.09
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,977.38,706.61
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,968.37,701.99
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,955.56,695.09
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,935.97,684.97
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,912.93,672.63
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,878.54,651.3
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,848.06,632.6
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,802.46,603.85
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,755.11,573.5
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,692.65,530.67
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,630.1,486.85
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,553.95,433.1
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,479.68,377.86
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,377.85,297.91
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,289.74,225.4
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,183.99,134.05
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,60.06,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,7.08,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,5.9,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,11.58,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,29.62,18.13
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,47.43,34.46
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,61.02,46.58
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,74.49,58.26
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,80.17,63.01
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,86.19,67.84
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,91.9,72.28
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,97.47,76.5
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,98.08,76.56
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,101.46,78.92
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,154.71,92.89
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,210.75,130.18
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,265.56,172.57
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,327.33,222.89
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,384.48,270.65
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,442.0,317.9
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,498.1,362.86
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,554.58,406.78
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,607.61,447.68
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,659.24,486.45
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,702.57,519.11
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,751.24,554.67
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,791.71,583.09
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,829.39,608.3
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,863.28,629.61
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,894.01,648.69
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,918.23,664.53
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,938.84,678.07
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,953.87,688.35
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,965.09,696.32
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,969.04,699.44
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,969.1,700.24
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,960.47,695.87
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,961.75,698.22
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,942.92,688.56
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,920.61,676.78
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,888.1,656.82
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,852.71,634.9
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,813.53,610.67
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,767.44,581.3
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,708.49,542.45
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,649.22,502.28
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,575.11,449.51
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,502.88,395.95
