Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,408.15,321.57
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,319.27,248.33
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,204.9,147.81
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,59.42,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,6.07,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,19.1,9.66
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,31.65,21.2
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,47.42,35.1
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,63.0,48.66
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,78.18,61.5
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,93.25,73.95
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,110.44,87.91
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,129.47,103.12
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,148.54,118.14
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,163.33,122.54
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,188.18,138.18
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,213.31,157.64
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,204.84,152.48
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,192.58,144.35
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,270.8,201.38
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,367.0,271.79
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,372.39,276.9
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,369.16,275.23
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,502.15,375.04
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,651.78,485.83
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,693.74,516.33
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,742.09,551.06
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,782.48,579.73
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,820.22,605.23
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,852.92,627.3
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,882.54,647.32
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,906.69,663.77
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,927.32,678.02
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,941.46,686.76
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,951.82,693.17
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,955.96,696.74
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,956.29,698.02
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,949.37,694.73
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,952.21,698.11
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,656.26,494.87
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,297.98,225.42
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,343.3,263.17
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,408.99,314.5
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,607.26,468.76
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,754.31,577.38
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,691.54,534.18
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,628.87,491.23
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,554.04,437.51
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,481.22,382.79
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,384.01,304.91
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,291.72,227.85
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,186.86,132.44
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,47.56,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,24.96,14.47
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,37.82,26.8
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,46.94,35.18
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,58.41,45.31
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,64.27,50.22
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,70.05,54.87
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,74.06,57.99
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,77.98,60.96
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,80.89,62.9
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,93.44,62.65
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,149.34,86.13
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,213.08,129.66
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,271.51,175.54
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,331.18,224.47
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,389.46,272.99
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,448.0,320.8
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,504.73,365.29
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,560.85,407.76
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,613.83,447.46
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,665.43,485.01
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,709.68,516.54
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,759.51,550.94
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,801.13,578.36
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,839.96,603.14
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,873.56,624.94
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,903.91,644.72
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,745.6,538.14
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,514.96,373.68
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,585.42,425.95
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,679.22,490.74
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,857.93,616.54
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,984.0,698.02
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,973.36,691.87
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,959.07,684.96
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,953.64,684.66
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,931.42,673.64
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,901.08,656.65
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,867.71,637.57
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,823.4,610.84
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,777.05,582.31
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,725.47,548.76
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,668.46,510.44
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,594.9,460.02
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,523.18,408.42
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,430.05,336.45
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,342.75,264.48
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,223.09,153.54
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,70.45,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,11.8,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,23.34,12.94
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,37.43,26.26
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,45.15,33.36
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,52.86,40.16
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,58.64,44.98
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,64.33,49.54
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,67.95,52.33
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,71.5,55.01
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,74.7,57.23
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,96.59,62.79
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,153.45,87.14
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,212.56,127.5
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,271.89,174.39
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,332.19,224.04
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,365.64,260.74
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,362.62,265.33
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,451.48,328.64
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,562.97,409.36
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,551.17,401.75
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,491.39,358.23
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,627.06,457.33
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,757.25,549.94
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,797.27,576.14
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,834.52,600.06
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,866.31,620.81
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,894.81,639.48
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,788.57,566.9
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,612.68,442.75
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,812.14,586.37
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,973.11,692.99
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,975.78,694.02
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,974.53,694.32
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,964.61,689.32
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,950.95,682.16
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,929.41,671.44
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,904.47,658.58
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,875.93,642.01
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,838.54,619.46
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,791.72,590.73
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,743.26,560.37
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,679.58,517.51
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,615.92,473.56
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,538.77,418.76
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,463.68,362.6
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,360.26,281.69
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,270.7,207.84
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,166.91,109.16
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,32.88,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,11.02,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,24.15,13.27
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,37.69,26.18
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,47.13,34.71
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,59.12,45.14
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,68.92,53.44
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,80.63,63.12
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,105.84,83.87
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,130.08,103.38
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,148.88,118.09
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,167.02,124.69
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,190.79,139.29
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,222.31,161.62
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,243.26,178.13
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,256.26,188.57
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,307.98,225.33
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,370.71,270.2
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,373.04,272.18
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,365.46,266.56
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,389.48,283.88
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,420.95,306.05
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,415.26,301.27
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,414.52,300.04
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,516.46,372.65
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,628.95,449.84
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,570.73,409.33
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,520.41,374.43
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,540.59,389.87
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,560.68,404.78
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,565.89,409.5
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,570.16,413.77
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,795.19,574.46
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,960.21,682.92
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,960.21,683.58
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,942.47,674.9
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,920.84,663.36
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,895.86,649.67
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,867.03,633.85
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,829.53,612.04
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,604.97,458.83
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,362.82,279.54
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,324.96,252.87
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,286.74,224.34
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,242.84,190.97
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,199.43,156.81
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,150.22,116.33
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,102.21,75.87
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,48.37,26.19
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,5.51,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,23.41,12.51
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,36.92,25.5
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,46.35,34.03
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,58.27,44.41
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,63.75,49.04
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,69.21,53.48
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,73.56,56.86
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,77.81,60.07
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,81.3,62.63
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,101.21,64.47
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,156.05,90.31
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,213.36,130.16
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,275.96,179.78
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,334.33,227.97
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,366.61,262.77
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,366.49,268.8
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,451.46,330.16
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,559.08,409.1
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,565.15,414.04
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,540.0,395.03
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,645.57,473.91
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,753.26,553.29
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,793.79,581.54
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,831.64,607.0
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,863.25,626.84
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,891.57,644.46
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,669.21,490.69
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,365.09,267.71
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,221.77,163.68
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,76.09,53.24
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,213.6,159.16
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,358.05,267.13
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,350.51,261.88
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,342.69,256.95
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,352.34,265.41
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,361.7,273.69
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,633.0,480.19
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,830.52,621.04
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,783.0,589.44
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,733.91,557.94
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,676.94,519.21
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,619.5,479.06
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,542.43,423.83
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,467.64,367.72
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,375.56,294.09
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,287.51,220.07
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,156.07,88.56
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,7.08,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,24.5,13.16
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,41.48,29.28
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,56.91,42.98
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,72.1,56.14
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,84.44,66.54
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,95.08,75.22
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,103.13,81.53
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,110.9,87.47
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,115.91,90.88
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,136.44,93.09
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,184.92,117.77
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,236.41,153.52
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,288.76,194.11
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,344.16,238.26
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,396.53,280.58
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,449.91,323.05
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,458.04,332.69
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,438.58,319.91
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,537.54,392.3
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,648.15,471.83
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,690.28,500.65
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,730.37,527.92
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,766.88,553.24
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,801.13,576.77
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,732.1,527.5
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,639.76,461.66
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,765.66,552.27
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,887.26,636.44
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,890.26,637.81
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,889.33,637.7
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,880.07,632.78
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,872.6,629.04
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,882.39,638.07
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,882.95,641.0
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,856.54,626.4
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,827.14,609.92
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,781.62,581.45
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,743.21,557.53
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,691.4,523.65
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,638.91,488.53
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,580.9,448.12
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,523.12,406.66
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,445.9,348.85
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,372.02,291.43
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,273.41,213.18
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,196.47,148.53
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,97.88,46.66
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,22.33,11.29
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,35.53,24.27
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,45.34,33.15
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,57.65,43.86
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,63.51,48.71
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,69.32,53.28
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,73.68,56.65
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,77.94,59.86
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,81.16,62.16
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,105.68,65.2
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,161.0,92.47
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,218.78,132.68
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,281.44,181.44
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,340.2,228.51
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,398.13,275.21
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,456.33,320.97
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,512.1,362.94
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,567.07,402.74
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,619.07,439.97
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,669.69,475.14
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,711.29,503.58
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,758.88,535.06
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,798.24,560.51
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,834.83,583.63
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,866.79,604.58
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,895.54,623.63
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,919.11,638.87
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,939.17,652.1
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,952.7,660.17
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,962.45,666.12
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,965.0,671.33
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,977.9,683.13
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,967.03,678.95
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,952.45,672.74
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,931.4,661.91
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,906.97,648.99
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,873.31,630.06
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,842.89,613.08
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,795.29,584.72
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,746.13,554.76
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,685.16,514.7
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,624.1,473.33
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,545.17,418.55
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,468.66,362.68
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,370.78,285.96
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,279.83,209.87
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,138.51,54.08
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,21.01,10.02
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,34.96,23.63
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,43.09,31.06
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,51.21,38.19
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,57.37,43.33
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,63.44,48.18
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,67.05,50.94
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,70.61,53.59
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,74.13,56.15
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,101.95,60.3
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,164.0,92.83
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,222.24,133.44
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,281.53,179.94
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,341.41,228.06
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,377.07,264.02
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,379.28,271.57
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,464.36,331.44
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,569.87,406.09
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,622.47,443.92
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,673.61,480.17
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,720.1,512.45
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,764.22,542.52
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,804.76,569.12
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,842.59,592.56
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,874.36,612.16
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,902.88,629.74
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,925.75,644.55
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,945.01,657.29
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,957.57,666.09
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,966.32,672.76
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,967.27,674.21
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,964.36,673.53
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,948.08,665.42
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,936.34,660.34
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,912.64,648.51
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,885.78,634.74
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,848.9,613.64
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,809.57,590.68
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,759.61,560.47
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,708.24,528.63
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,643.87,485.75
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,579.6,441.59
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,491.87,379.61
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,416.02,322.74
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,319.15,246.22
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,230.71,171.75
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,116.0,28.01
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,7.87,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,22.55,10.86
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,37.32,25.56
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,48.01,35.21
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,58.62,44.48
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,66.18,50.89
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,76.08,59.07
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,80.82,62.87
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,85.45,66.5
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,88.35,68.52
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,116.31,72.76
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,170.21,101.35
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,226.79,141.88
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,283.82,187.32
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,342.04,234.74
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,399.15,281.33
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,458.3,328.16
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,512.86,369.55
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,566.86,408.86
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,617.66,444.89
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,667.19,478.55
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,676.12,480.35
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,663.44,467.25
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,689.2,483.27
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,712.74,497.03
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,743.65,514.65
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,773.24,530.95
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,872.15,597.29
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,941.34,639.74
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,890.17,609.46
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,797.41,550.17
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,780.79,542.26
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,740.8,519.02
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,791.04,555.48
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,815.96,575.5
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,874.62,617.13
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,906.93,640.35
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,872.6,621.17
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,841.4,604.51
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,793.77,577.29
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,744.62,548.44
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,682.42,508.65
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,620.21,467.41
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,539.22,411.25
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,460.93,354.05
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,359.16,275.03
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,263.78,194.68
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,128.97,5.6
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,20.56,9.11
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,34.98,23.56
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,43.12,31.05
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,51.28,38.23
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,55.71,41.93
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,60.23,45.51
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,64.03,48.46
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,67.78,51.3
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,76.04,57.71
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,108.36,62.57
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,165.9,92.87
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,225.6,135.8
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,285.83,183.92
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,347.03,233.86
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,408.48,284.02
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,467.26,331.06
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,523.74,374.48
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,579.39,415.72
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,631.85,454.77
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,682.64,491.71
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,729.87,524.4
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,774.94,554.77
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,815.36,580.9
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,852.94,605.11
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,885.31,626.36
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,914.38,645.57
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,937.2,660.53
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,956.34,673.32
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,969.31,682.81
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,978.42,690.09
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,980.64,692.81
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,978.98,693.32
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,969.94,689.35
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,970.37,691.61
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,949.25,681.2
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,924.71,668.74
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,889.44,647.83
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,851.43,624.98
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,803.87,595.71
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,759.95,568.37
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,697.9,527.59
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,635.91,485.46
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,554.61,428.04
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,476.14,369.61
