Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,370.59,286.05
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,273.35,201.24
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,133.71,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,19.9,8.34
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,33.51,22.31
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,41.37,29.55
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,49.26,36.51
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,53.46,40.02
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,57.76,43.42
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,61.71,46.51
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,70.96,53.94
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,73.04,55.33
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,108.11,60.99
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,167.14,92.87
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,228.24,137.26
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,293.8,189.67
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,355.27,240.08
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,414.66,289.13
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,473.83,336.89
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,531.06,381.33
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,587.24,423.54
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,640.54,462.83
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,692.11,499.79
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,739.99,532.55
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,785.5,562.56
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,825.97,588.24
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,863.51,611.91
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,896.22,631.12
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,925.56,648.14
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,949.06,662.85
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,968.86,675.39
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,981.43,684.17
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,990.06,690.75
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,992.77,692.79
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,991.57,692.63
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,987.54,691.51
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,966.31,679.91
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,943.16,668.69
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,916.63,655.29
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,880.52,634.34
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,848.12,615.66
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,798.2,585.42
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,746.82,553.62
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,681.12,509.96
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,615.66,465.08
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,531.51,406.26
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,450.26,346.36
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,343.2,262.58
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,244.55,176.95
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,116.94,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,5.51,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,21.69,9.18
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,37.8,25.85
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,50.78,37.49
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,63.56,48.62
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,71.38,55.26
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,79.12,61.6
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,103.48,81.59
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,126.77,100.27
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,140.31,110.68
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,163.2,119.65
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,196.38,140.9
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,235.02,167.6
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,266.4,191.57
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,296.99,214.95
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,326.41,237.47
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,355.54,259.43
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,461.18,334.69
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,590.53,426.82
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,643.71,465.67
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,695.46,503.13
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,737.78,533.0
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,786.71,566.45
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,827.05,593.03
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,864.54,617.71
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,897.2,637.98
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,926.63,656.17
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,949.91,671.45
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,969.53,684.58
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,982.99,694.0
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,992.59,701.22
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,994.33,703.69
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,1006.39,712.92
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,997.59,709.09
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,984.94,703.14
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,962.56,692.11
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,936.73,678.9
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,902.0,658.42
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,864.41,635.9
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,821.41,610.03
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,771.14,578.61
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,707.46,536.85
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,643.75,493.48
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,559.96,433.38
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,478.98,372.19
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,371.59,286.98
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,272.68,196.45
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,101.35,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,19.8,7.58
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,32.79,21.84
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,44.75,32.67
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,54.36,41.18
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,61.49,47.32
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,68.46,53.1
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,72.93,56.5
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,77.31,59.73
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,81.28,62.54
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,121.41,71.6
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,178.57,104.39
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,238.17,148.38
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,301.9,199.59
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,361.74,248.8
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,420.66,297.32
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,479.79,344.9
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,535.85,388.26
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,590.94,429.45
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,643.27,468.36
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,694.06,505.21
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,738.89,536.21
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,780.8,564.53
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,819.92,591.52
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,856.27,615.43
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,885.37,633.55
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,910.99,649.46
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,932.07,663.5
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,949.53,675.39
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,956.99,681.42
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,960.48,685.16
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,968.44,693.02
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,963.16,692.51
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,939.92,679.18
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,912.96,663.54
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,884.47,647.9
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,852.97,630.11
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,809.43,602.93
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,754.96,567.82
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,699.21,531.62
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,643.0,494.15
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,573.47,444.67
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,505.43,394.47
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,421.36,330.99
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,341.55,268.01
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,227.69,175.77
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,136.35,94.12
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,43.68,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,17.04,5.17
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,33.77,22.38
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,44.25,31.99
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,54.7,41.28
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,60.69,46.44
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,64.04,49.15
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,92.56,72.98
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,123.14,98.04
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,93.35,72.78
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,117.47,67.3
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,174.82,101.18
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,234.42,146.58
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,293.21,195.22
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,353.53,246.11
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,414.54,297.11
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,472.96,344.89
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,529.21,389.71
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,584.62,432.46
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,585.18,432.72
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,541.27,399.14
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,662.01,488.81
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,773.03,570.07
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,811.86,595.83
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,847.89,620.05
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,801.19,585.57
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,698.02,509.89
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,673.08,492.67
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,623.08,457.8
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,822.11,602.3
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,979.85,708.38
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,785.54,577.57
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,538.98,399.9
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,770.85,573.29
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,950.95,698.32
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,927.63,684.44
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,901.03,669.69
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,741.08,561.18
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,568.37,436.3
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,659.33,508.75
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,725.94,558.6
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,659.81,511.4
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,594.06,463.71
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,506.78,398.31
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,422.86,332.37
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,309.86,239.94
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,212.63,145.23
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,73.83,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,17.03,4.67
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,33.73,22.4
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,44.2,32.06
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,54.63,41.39
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,61.7,47.5
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,70.78,55.11
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,75.08,58.5
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,79.31,61.75
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,112.55,89.15
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,168.31,122.23
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,151.68,110.32
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,118.19,88.15
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,196.63,146.03
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,287.01,212.63
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,364.04,266.18
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,472.95,347.15
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,496.73,367.78
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,490.82,363.75
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,503.35,373.38
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,501.61,372.13
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,569.18,420.92
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,632.26,465.75
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,656.99,483.17
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,680.28,499.65
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,807.05,592.7
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,899.61,657.74
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,623.44,465.19
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,234.99,173.84
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,637.27,479.19
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,970.53,707.93
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,842.06,620.96
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,686.33,510.44
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,809.37,602.86
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,914.84,677.64
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,887.05,659.59
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,856.28,640.42
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,813.49,613.1
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,768.56,583.96
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,712.57,546.83
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,647.68,502.4
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,575.82,451.64
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,505.79,399.97
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,419.09,332.86
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,337.09,266.63
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,222.0,171.8
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,128.27,82.52
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,41.84,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,12.58,1.54
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,24.99,15.12
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,41.44,29.71
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,57.65,43.97
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,73.19,57.43
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,88.63,70.55
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,105.69,84.81
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,124.41,100.25
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,136.8,109.99
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,166.9,123.23
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,200.63,146.15
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,237.93,173.74
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,274.7,202.0
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,313.37,231.9
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,358.94,266.85
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,408.66,304.84
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,461.83,344.56
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,527.9,393.21
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,535.84,399.15
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,542.2,403.18
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,571.76,424.67
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,600.77,445.38
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,604.43,447.34
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,588.8,436.08
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,631.64,466.66
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,658.14,485.64
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,528.86,393.13
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,389.69,291.07
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,423.2,317.15
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,457.78,343.08
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,564.2,421.99
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,671.72,498.94
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,357.93,273.7
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,56.21,39.09
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,133.68,101.47
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,244.09,187.99
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,106.23,80.29
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,6.06,0.0
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,11.0,3.93
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,8.4
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,20.94,12.84
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,25.93,17.24
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,35.17,25.29
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,44.44,33.29
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,67.44,53.11
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,89.1,68.29
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,107.84,83.35
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,126.92,98.55
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,108.98,83.59
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,89.89,67.82
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,79.83,59.54
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,69.53,51.09
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,131.06,100.32
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,193.99,149.71
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,201.11,155.1
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,208.31,160.65
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,240.23,185.19
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,273.46,210.45
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,238.34,183.21
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,202.14,155.06
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,176.54,135.12
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,150.55,114.76
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,209.05,160.94
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,270.77,208.97
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,234.1,180.22
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,197.0,151.19
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,170.59,130.95
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,144.05,110.35
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,138.45,106.12
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,132.9,101.91
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,72.2,53.3
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,17.6,8.83
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,44.1,30.72
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,71.51,53.33
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,62.38,46.09
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,53.7,39.16
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,44.81,31.86
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,35.93,24.48
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,27.85,17.69
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,19.8,10.82
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,12.54,4.51
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.3,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.75,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,14.79,1.65
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,28.92,18.89
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,45.28,33.85
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,61.35,48.29
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,76.88,61.96
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,92.17,75.1
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,88.71,71.77
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,86.18,69.22
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,97.24,78.29
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,108.99,83.88
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,142.26,109.78
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,174.87,134.83
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,191.84,147.67
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,209.32,160.87
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,293.97,224.23
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,398.8,303.32
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,436.19,331.54
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,472.37,358.21
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,475.83,360.95
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,481.2,364.63
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,454.17,344.19
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,407.72,309.19
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,465.65,352.6
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,512.72,387.32
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,528.82,399.15
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,544.59,410.95
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,528.54,399.29
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,510.53,386.36
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,525.15,398.18
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,539.4,409.63
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,633.42,480.22
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,703.08,532.29
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,698.18,530.25
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,690.91,527.23
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,615.35,472.84
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,516.04,400.81
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,374.04,293.58
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,212.98,166.82
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,170.92,134.58
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,148.77,117.35
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,379.83,308.44
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,566.51,450.77
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,476.11,379.57
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,386.16,307.42
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,280.41,217.78
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,173.18,86.16
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,60.82,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,14.16,0.48
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,28.74,18.59
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,37.17,26.67
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,45.61,34.37
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,50.65,38.87
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,55.74,43.21
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,59.44,46.13
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,68.25,53.34
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,70.81,55.09
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,126.13,70.46
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,185.65,108.75
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,247.26,156.96
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,312.21,210.92
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,373.74,262.48
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,433.46,312.31
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,492.98,360.48
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,550.49,404.75
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,606.97,446.47
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,660.19,485.64
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,711.64,522.43
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,759.42,555.29
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,805.01,584.47
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,845.28,610.05
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,882.53,633.56
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,914.78,653.16
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,943.59,670.58
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,966.95,685.3
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,986.57,697.82
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,998.77,705.91
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,1006.99,711.77
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,1008.78,713.88
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,1006.6,713.8
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,997.83,709.84
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,985.25,703.73
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,963.46,691.27
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,938.3,676.83
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,916.5,665.26
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,879.76,643.87
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,830.44,613.91
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,779.41,582.09
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,715.21,540.6
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,650.85,497.02
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,569.18,438.22
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,485.55,374.07
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,365.52,276.67
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,242.95,95.25
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,93.96,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,13.41,0.0
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,27.35,17.5
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,35.15,25.1
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,43.01,32.35
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,47.9,36.68
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,57.16,44.63
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,60.92,47.71
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,64.65,50.69
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,67.08,52.5
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,127.16,70.22
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,194.21,115.6
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,257.13,166.4
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,319.76,220.09
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,383.18,274.69
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,445.53,328.72
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,507.56,381.16
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,567.15,429.43
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,625.66,475.23
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,680.62,518.05
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,733.64,558.32
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,782.13,593.4
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,827.88,623.93
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,869.61,652.41
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,908.27,678.63
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,941.46,699.7
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,971.08,718.31
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,994.58,734.0
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,1014.19,747.22
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,1027.82,756.93
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,1037.4,764.16
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,1039.88,766.62
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,1038.29,766.63
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,1027.19,760.56
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,1012.25,752.15
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,989.79,740.03
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,976.1,733.93
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,940.36,711.62
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,901.72,687.26
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,850.47,654.66
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,797.46,619.92
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,728.03,571.08
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,665.04,525.03
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,573.5,456.07
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,485.85,385.92
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,359.2,278.06
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,228.09,57.96
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,88.15,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
