Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,36.21,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,11.8,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,25.18,13.78
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,39.0,27.6
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,47.46,35.4
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,59.0,45.54
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,65.0,50.74
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,73.86,58.22
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,121.29,71.56
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,175.32,107.06
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,232.3,152.31
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,292.23,202.42
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,351.25,251.81
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,413.68,302.65
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,471.5,349.19
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,529.56,394.2
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,585.63,436.32
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,641.22,476.58
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,692.2,513.59
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,741.54,548.56
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,781.95,575.21
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,828.08,604.07
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,726.66,533.61
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,576.9,425.41
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,539.22,399.58
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,518.22,384.09
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,775.85,571.27
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,986.96,710.03
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,995.28,714.67
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,999.82,719.1
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,996.32,718.64
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,1002.05,724.33
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,985.51,715.79
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,965.39,705.16
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,934.47,688.35
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,900.56,669.32
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,854.63,640.33
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,806.57,609.08
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,738.66,562.71
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,678.48,519.63
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,585.84,450.57
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,496.34,379.6
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,355.86,258.44
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,199.08,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,11.02,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,21.91,11.13
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,32.48,22.33
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,38.34,27.91
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,48.09,36.59
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,52.95,40.79
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,62.3,48.72
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,118.12,64.27
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,178.41,104.66
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,239.56,154.08
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,302.89,208.24
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,366.95,263.55
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,429.75,317.01
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,489.93,366.95
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,549.7,414.85
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,606.34,458.97
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,661.66,500.68
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,713.43,538.6
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,763.14,573.99
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,807.78,603.1
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,849.57,630.01
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,886.65,654.55
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,920.55,676.94
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,947.41,695.01
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,970.63,710.85
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,988.71,723.1
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,1002.99,733.06
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,1009.38,736.97
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,1011.87,738.59
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,1006.87,738.12
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,998.1,735.4
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,991.57,732.87
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,968.78,719.61
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,935.8,700.3
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,899.87,678.75
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,850.34,646.33
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,798.85,611.69
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,736.48,568.39
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,667.78,518.32
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,569.44,442.68
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,474.7,365.73
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,333.19,240.84
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,139.01,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,10.23,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,21.34,9.97
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,35.14,23.96
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,42.98,31.26
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,50.85,38.31
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,55.68,42.53
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,65.37,50.74
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,115.5,65.38
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,170.57,102.55
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,217.78,150.29
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,236.16,174.53
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,199.48,150.36
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,140.3,106.24
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,212.62,162.02
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,290.2,221.12
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,348.31,264.97
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,404.1,306.8
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,428.21,325.05
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,452.42,343.31
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,433.19,327.62
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,392.38,296.0
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,510.65,385.93
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,639.79,480.99
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,623.89,467.62
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,604.45,452.37
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,800.48,598.24
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,969.16,712.86
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,974.48,716.14
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,976.06,718.27
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,812.92,608.68
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,590.54,447.57
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,368.66,283.65
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,132.53,98.87
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,549.1,429.5
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,872.23,661.8
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,822.69,626.47
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,778.13,596.3
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,709.14,546.92
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,640.39,495.7
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,539.3,418.26
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,442.12,339.73
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,302.94,214.7
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,110.99,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,9.44,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,22.88,10.54
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,36.62,25.14
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,45.4,33.3
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,54.24,41.21
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,62.92,48.74
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,73.71,57.88
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,120.05,71.01
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,172.69,106.34
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,227.52,150.15
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,285.42,198.87
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,342.63,247.65
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,403.45,298.6
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,383.4,289.65
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,317.08,241.09
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,462.66,352.37
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,623.46,472.64
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,672.25,508.63
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,719.45,543.14
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,517.64,394.48
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,220.41,165.64
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,390.98,297.29
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,540.97,408.5
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,536.0,404.0
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,529.18,398.89
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,494.38,373.03
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,457.1,345.26
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,715.29,538.87
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,941.63,694.49
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,698.28,526.73
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,414.85,317.05
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,621.67,477.89
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,838.8,632.42
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,798.48,604.7
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,755.75,577.05
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,681.17,525.39
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,616.43,479.65
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,539.32,423.56
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,464.03,366.26
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,340.21,268.72
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,244.38,189.17
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,146.53,100.23
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,13.34,3.48
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,23.67,14.33
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,36.47,25.78
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,49.12,36.97
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,62.31,48.51
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,75.5,57.11
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,83.27,63.26
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,90.84,69.13
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,109.16,83.63
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,128.34,98.69
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,118.21,90.24
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,106.95,80.95
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,144.16,110.27
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,183.44,140.82
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,141.7,107.65
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,98.58,73.34
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,287.88,222.35
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,496.05,376.44
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,285.54,219.42
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,63.23,44.93
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,60.13,42.69
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,57.03,40.22
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,63.62,45.4
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,70.21,50.55
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,124.35,93.42
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,183.36,139.36
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,91.62,67.76
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,9.94,2.4
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,13.38,5.22
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,16.82,8.03
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,14.51,6.18
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,12.21,4.33
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,8.76,1.54
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,15.96,4.82
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,27.71,17.89
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,42.98,31.72
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,58.07,45.2
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,72.15,57.69
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,86.63,66.92
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,103.1,79.41
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,122.63,94.6
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,123.66,95.96
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,121.4,94.54
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,146.79,114.44
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,174.16,135.84
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,157.86,122.74
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,139.5,107.88
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,155.87,120.62
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,172.96,133.81
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,169.8,131.16
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,166.42,128.38
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,195.01,150.73
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,225.06,173.98
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,131.79,100.52
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,43.09,29.31
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,124.05,94.6
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,213.96,165.58
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,205.98,159.26
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,197.87,153.05
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,159.51,122.85
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,121.33,92.48
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,109.37,83.13
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,97.37,73.67
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,83.13,62.34
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,68.93,50.97
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,75.88,56.93
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,83.96,63.83
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,72.86,54.86
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,61.74,45.78
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,49.54,35.74
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,37.51,25.69
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,27.5,17.14
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,17.52,8.56
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,9.88,1.25
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.7
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,11.66
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.48,18.57
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,26.15
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,31.99
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,66.59,50.46
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,88.69,68.58
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,100.14,77.82
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,111.74,87.11
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,132.32,103.32
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,154.09,120.37
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,165.17,128.79
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,176.53,137.39
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,170.82,132.39
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,164.42,126.89
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,117.62,89.57
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,70.97,52.05
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,142.1,109.01
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,218.33,168.54
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,222.49,171.6
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,226.78,174.96
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,267.99,207.1
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,293.15,226.69
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,226.26,174.94
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,180.88,139.36
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,358.44,280.51
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,503.26,391.57
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,304.71,239.61
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,81.41,60.59
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,80.95,60.59
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,80.66,60.53
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,269.19,217.45
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,457.9,367.78
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,389.56,314.58
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,344.92,279.6
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,296.12,240.89
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,247.81,201.36
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,256.33,206.73
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,244.38,193.14
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,145.95,94.67
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,19.97,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,10.27,0.16
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,20.62,11.91
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,33.25,23.46
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,45.61,34.62
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,58.5,46.16
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,71.43,54.9
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,74.94,57.66
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,77.98,59.94
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,85.92,66.24
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,93.9,72.49
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,72.26,54.36
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,49.9,35.73
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,181.07,141.64
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,319.75,250.35
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,344.34,269.06
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,369.2,288.05
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,353.56,275.61
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,319.14,248.53
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,327.79,255.26
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,336.17,261.63
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,178.26,138.8
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,26.11,15.72
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,40.76,27.75
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,55.45,39.73
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,82.38,61.62
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,111.47,85.14
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,77.09,57.44
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,45.32,31.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,29.11,18.4
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,12.99,5.11
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,22.55,13.08
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,32.13,21.08
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,18.31,9.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,15.59,2.1
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,30.99,20.53
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,39.85,29.04
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,51.32,39.44
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,25.75,17.1
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.18,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.32,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.09,0.0
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,6.86,0.08
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,11.45,3.89
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,16.05,7.66
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,55.73,40.31
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,95.92,72.91
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,90.95,68.58
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,85.91,64.28
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,128.6,98.51
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,173.34,133.91
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,177.4,136.71
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,181.56,139.68
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,150.7,115.28
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,119.61,90.59
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,116.95,88.55
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,114.27,86.48
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,79.49,58.75
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,46.9,32.55
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,59.65,42.86
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,72.56,53.23
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,68.52,50.18
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,64.62,47.24
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,82.85,62.17
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,103.62,79.16
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,53.33,38.35
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,9.89,2.57
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,8.74,1.64
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,7.59,0.69
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,275.36,226.63
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,517.13,412.67
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,413.56,328.47
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,316.16,246.63
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,190.06,114.39
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,27.59,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.21,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,14.46,6.47
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,24.43,15.58
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,34.43,24.63
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,44.9,34.02
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,55.23,41.09
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,53.27,39.39
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,50.61,37.07
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,68.9,52.26
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,87.17,67.28
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,110.64,86.22
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,134.91,105.59
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,153.37,120.29
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,172.83,135.8
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,166.35,130.41
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,159.14,124.44
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,123.49,95.56
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,87.67,66.39
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,135.88,105.6
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,186.85,146.58
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,202.65,159.24
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,219.19,172.54
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,193.63,152.08
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,167.57,131.15
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,184.62,145.15
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,202.65,159.9
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,176.46,138.6
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,150.02,117.1
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,128.93,100.23
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,107.84,83.23
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,97.16,74.71
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,86.46,66.12
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,171.86,138.44
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,254.77,207.78
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,225.37,183.84
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,195.99,159.77
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,162.81,132.32
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,129.48,104.09
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,90.87,70.54
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,42.55,28.94
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,21.9,7.6
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,3.93,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
