Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,7.87,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,16.51,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,25.64,15.67
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,34.91,25.0
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,40.67,30.55
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,54.42,35.37
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,104.69,58.28
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,164.0,100.55
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,220.98,147.74
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,281.44,200.41
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,341.12,253.1
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,402.6,306.26
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,461.82,357.05
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,521.4,406.59
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,578.4,451.9
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,630.69,492.28
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,682.15,531.28
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,732.08,567.74
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,777.78,597.77
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,821.39,624.68
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,858.9,649.54
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,893.54,672.33
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,923.26,690.38
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,949.74,706.2
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,968.06,719.1
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,982.76,729.87
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,990.27,736.63
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,994.05,741.18
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,989.68,740.02
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,993.75,744.7
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,977.1,736.02
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,956.97,725.08
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,923.1,702.96
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,886.35,678.45
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,834.05,642.32
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,779.88,603.6
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,701.44,548.9
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,632.9,497.83
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,514.5,404.13
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,402.16,296.58
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,197.5,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,21.31,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,27.18,17.09
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,32.4,23.26
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,38.1,28.85
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,51.91,33.58
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,105.52,56.76
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,165.23,99.17
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,228.26,152.94
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,291.93,210.53
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,354.92,268.52
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,419.63,327.15
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,482.13,382.45
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,544.76,435.84
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,604.29,484.86
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,662.99,531.59
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,717.34,573.52
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,769.85,612.55
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,818.43,645.51
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,864.51,676.14
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,904.83,703.9
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,942.02,729.33
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,973.11,750.44
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,1000.62,769.12
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,1022.11,783.75
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,1039.74,795.91
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,1049.41,801.79
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,1055.08,805.2
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,1053.29,806.83
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,1047.58,806.04
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,1030.78,796.26
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,1010.46,784.12
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,979.43,764.08
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,945.46,741.58
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,897.03,706.7
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,856.69,676.39
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,783.23,622.83
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,709.52,565.63
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,595.43,472.46
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,485.42,360.54
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,237.62,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,6.69,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,14.07,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,23.32,13.8
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,32.67,23.59
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,38.53,29.37
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,54.83,37.36
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,105.6,60.11
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,161.77,100.11
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,219.28,148.43
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,280.16,202.41
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,339.89,256.32
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,401.19,310.73
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,460.44,362.76
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,520.08,413.61
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,576.87,460.81
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,628.93,503.16
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,680.11,543.0
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,729.74,580.5
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,775.26,612.85
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,818.65,642.28
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,856.18,668.72
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,890.85,693.08
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,919.74,712.02
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,945.36,728.69
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,963.88,741.89
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,978.8,752.81
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,986.57,759.0
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,990.66,762.88
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,997.91,769.17
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,989.43,764.7
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,972.16,754.32
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,951.41,741.55
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,918.28,719.22
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,882.23,694.39
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,829.01,656.74
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,773.9,616.39
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,704.34,564.03
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,627.58,503.21
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,511.14,408.05
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,400.32,298.77
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,196.84,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.51,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.75
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.21,16.65
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,36.59,27.28
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,47.9,37.78
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,59.68,46.19
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,71.68,56.45
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,90.3,72.0
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,109.95,88.26
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,150.69,121.17
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,195.05,157.25
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,196.27,158.52
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,194.52,156.95
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,191.64,153.95
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,178.03,142.11
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,173.83,138.56
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,169.09,134.53
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,125.83,98.84
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,83.08,63.41
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,125.23,98.37
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,170.34,135.49
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,109.73,85.78
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,53.04,38.77
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,62.72,46.89
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,72.61,55.17
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,128.62,102.05
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,191.68,154.19
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,393.96,323.2
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,579.78,472.39
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,334.27,276.14
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,51.39,37.81
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,45.97,33.53
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,40.56,29.06
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,34.77,24.16
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,29.0,19.22
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,23.24,14.26
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,17.5,9.24
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,12.15,4.52
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.4,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,3.78,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,6.82,0.41
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,9.86,3.29
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,12.91,6.17
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,16.35,8.71
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,19.8,11.72
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,46.74,35.22
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,73.55,58.35
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,83.81,67.03
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,94.23,75.8
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,60.7,46.88
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,27.54,18.21
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,61.9,47.75
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,97.42,77.96
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,109.49,88.07
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,121.86,98.43
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,133.97,108.4
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,146.53,118.72
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,91.82,72.63
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,40.69,29.19
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,30.29,20.32
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,19.91,11.44
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,31.81,21.67
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,43.75,31.92
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,45.67,33.6
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,47.58,35.3
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,32.15,22.11
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,16.79,8.89
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,56.82,43.5
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,106.71,86.38
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,96.08,77.42
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,85.47,68.47
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,73.21,57.99
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,60.88,47.32
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,47.84,35.98
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,34.55,24.26
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,23.3,14.18
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,4.52
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.1,2.57
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,12.15,5.43
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,15.59,7.99
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,19.03,10.98
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,25.55,16.65
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,32.09,22.29
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,55.26,42.17
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,78.59,61.95
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,54.5,41.22
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,30.61,20.68
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,30.62,20.65
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.63
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,58.44,44.29
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,87.05,68.45
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,95.77,75.72
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,104.69,83.15
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,133.16,107.07
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,163.25,132.21
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,163.88,132.76
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,164.61,133.48
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,126.28,101.5
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,88.83,69.99
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,72.28,55.97
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,56.86,42.88
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,149.47,122.37
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,251.49,208.38
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,291.25,243.49
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,353.55,296.83
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,330.65,278.75
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,307.27,260.19
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,276.48,234.49
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,245.3,207.97
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,207.77,175.68
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,169.76,142.15
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,122.43,99.27
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,58.98,41.29
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,25.36,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,6.82,0.0
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,11.39,4.45
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,17.5,10.21
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,23.63,15.97
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,29.39,20.15
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,35.16,25.18
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,55.17,42.57
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,75.06,59.66
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,56.03,43.11
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,36.73,26.34
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,63.81,49.63
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,91.51,73.14
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,75.65,59.35
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,59.97,45.84
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,34.11,23.71
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,8.41,1.59
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,78.37,61.44
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,155.21,125.65
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,100.6,79.9
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,49.18,36.45
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,111.51,89.25
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,181.54,147.25
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,307.11,252.28
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,444.88,363.46
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,258.19,212.87
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,86.83,68.28
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,128.77,104.39
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,175.93,144.36
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,217.3,179.52
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,239.89,199.02
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,220.05,183.17
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,200.18,167.15
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,496.43,419.71
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,724.83,597.32
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,645.09,531.72
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,565.84,466.1
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,462.54,377.4
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,364.24,276.6
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,180.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,11.02,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,20.4,9.85
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,29.46,20.45
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,38.02,28.79
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,46.63,37.0
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,96.71,53.48
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,153.08,92.92
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,145.13,103.81
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,84.15,67.5
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,93.46,75.26
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,102.89,83.01
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,112.06,90.45
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,121.38,97.97
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,122.19,98.28
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,122.96,98.58
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,110.37,87.89
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,97.73,77.18
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,127.42,101.9
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,158.68,127.67
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,146.89,117.74
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,134.81,107.6
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,135.84,108.29
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,136.98,109.07
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,108.71,85.69
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,81.1,62.74
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,95.78,75.13
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,111.52,88.39
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,107.78,85.57
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,104.15,82.86
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,74.37,57.85
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,47.52,35.12
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,42.49,30.97
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,37.47,26.78
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,375.78,322.7
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,659.11,550.9
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,573.55,479.86
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,493.46,412.64
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,375.94,311.87
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,265.66,204.09
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,130.59,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,10.23,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,21.41,10.34
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,32.25,23.1
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,39.52,30.36
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,48.21,38.62
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,94.58,55.58
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,146.96,92.04
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,200.99,136.97
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,259.01,188.18
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,318.06,241.36
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,377.06,293.82
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,300.03,240.84
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,153.25,123.69
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,162.85,131.69
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,172.68,139.38
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,307.85,250.74
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,450.97,364.17
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,472.1,378.97
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,492.24,393.66
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,476.35,380.93
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,475.0,379.18
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,522.87,415.58
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,552.25,437.79
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,540.13,428.3
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,503.68,401.27
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,578.51,460.0
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,631.17,501.18
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,791.95,619.58
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,930.88,712.68
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,808.49,624.81
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,666.28,523.77
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,630.36,499.52
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,593.07,472.44
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,549.66,439.66
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,505.23,405.29
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,446.46,362.51
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,388.2,317.17
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,305.06,247.79
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,225.51,170.56
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,111.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,19.17,8.23
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,32.27,23.28
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,46.11,36.74
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,59.82,49.9
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,80.01,63.04
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,104.25,82.81
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,120.12,97.55
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,135.82,112.28
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,122.21,101.38
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,100.54,82.88
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,124.08,103.16
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,148.99,124.57
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,223.49,188.99
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,310.97,264.19
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,268.86,228.34
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,232.03,196.29
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,310.75,265.15
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,413.02,352.89
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,469.16,401.59
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,548.18,468.65
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,536.13,457.98
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,500.29,428.13
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,430.02,367.83
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,333.55,284.75
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,321.42,274.43
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,308.89,263.65
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,285.36,243.83
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,261.34,223.49
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,191.72,163.12
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,107.91,89.39
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,97.27,80.46
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,86.66,71.41
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,74.39,60.63
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,62.05,49.67
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,49.0,38.01
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,35.69,25.98
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,24.07,15.32
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,13.71,5.45
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,6.84,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,9.44,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,19.48,8.05
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,29.3,20.79
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,36.0,27.71
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,42.77,34.41
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,86.08,59.72
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,92.05,74.82
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,110.51,90.89
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,129.66,107.55
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,125.17,104.21
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,120.16,100.06
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,167.67,140.33
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,216.52,181.46
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,230.58,192.93
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,244.49,204.16
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,315.65,263.81
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,382.19,318.63
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,413.05,342.88
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,445.23,367.96
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,470.17,387.61
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,514.48,421.73
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,571.61,466.25
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,631.13,511.48
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,618.32,500.37
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,602.85,488.0
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,561.44,455.18
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,494.32,403.1
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,405.63,333.36
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,292.19,241.71
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,294.84,245.78
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,297.41,249.06
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,276.57,233.01
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,255.6,216.63
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,553.49,466.13
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,775.49,631.65
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,706.72,576.81
