Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,629.82,516.21
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,514.96,421.08
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,405.26,312.85
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,201.04,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,9.44,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,20.23,7.77
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,33.84,24.51
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,41.8,32.6
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,49.8,40.33
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,70.61,47.81
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,59.2,46.8
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,62.24,49.37
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,65.15,51.74
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,199.49,156.52
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,372.69,295.94
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,268.3,219.13
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,97.96,78.8
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,118.52,96.2
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,139.86,113.87
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,141.02,114.67
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,142.14,115.48
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,156.99,127.73
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,172.58,140.52
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,146.8,118.87
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,120.77,96.94
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,162.9,132.41
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,208.19,170.02
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,178.04,144.81
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,147.44,119.15
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,141.05,113.96
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,134.67,108.76
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,101.68,81.17
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,69.86,54.32
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,56.43,42.97
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,43.66,32.1
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,39.41,28.58
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,35.16,25.01
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,402.63,346.95
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,725.36,604.26
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,644.95,537.09
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,564.86,470.16
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,454.58,375.76
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,348.96,271.41
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,175.32,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,8.65,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,19.35,6.09
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,29.84,20.21
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,36.78,27.14
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,43.79,33.77
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,86.8,48.87
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,139.15,83.78
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,147.31,105.52
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,105.2,84.04
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,118.0,94.37
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,131.29,104.97
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,143.44,114.76
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,155.97,124.79
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,257.53,208.18
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,356.69,288.77
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,351.85,284.68
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,342.28,276.48
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,349.85,282.02
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,340.39,274.02
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,409.89,330.5
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,467.0,376.81
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,382.03,307.27
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,270.13,215.51
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,421.94,340.72
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,581.95,468.28
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,470.31,378.81
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,354.94,285.45
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,169.37,136.41
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,7.62,0.73
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,177.98,145.61
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,368.12,300.96
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,345.09,282.98
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,321.64,265.02
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,564.06,465.69
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,761.57,616.06
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,685.12,555.79
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,609.06,494.52
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,494.37,399.29
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,384.65,293.38
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,192.17,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,13.39,2.03
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,27.48,18.44
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,34.14,25.21
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,40.88,31.69
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,84.23,47.08
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,140.43,85.32
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,195.19,130.63
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,253.86,182.94
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,311.79,235.67
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,371.89,289.56
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,429.86,341.03
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,488.49,391.34
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,544.61,437.92
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,596.53,479.61
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,647.33,518.59
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,696.79,554.99
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,742.57,587.08
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,786.48,615.42
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,824.4,638.93
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,859.62,659.69
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,888.21,673.77
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,913.61,684.86
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,933.44,696.96
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,949.82,706.94
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,957.78,711.35
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,962.12,713.7
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,971.15,721.72
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,964.84,719.86
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,945.68,710.86
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,923.12,699.53
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,891.26,680.25
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,856.55,658.65
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,804.84,623.35
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,759.32,591.25
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,684.61,539.09
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,610.33,483.92
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,498.34,395.59
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,391.63,296.23
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,195.34,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,15.78,2.48
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,32.13,21.93
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,40.49,30.26
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,48.88,38.16
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,87.29,51.44
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,138.06,84.39
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,191.17,127.22
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,248.63,177.16
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,306.05,228.08
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,367.94,282.38
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,425.27,333.39
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,483.5,383.98
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,539.72,431.02
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,596.28,476.97
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,647.42,518.38
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,697.27,557.84
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,740.66,590.58
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,788.67,624.2
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,826.71,651.62
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,862.04,677.09
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,892.05,698.79
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,918.95,718.45
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,939.54,732.94
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,956.69,745.32
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,966.18,752.47
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,972.06,757.29
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,969.9,758.08
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,964.17,756.54
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,955.7,751.77
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,931.96,736.11
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,901.33,716.21
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,867.8,693.78
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,815.59,655.84
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,761.49,615.29
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,695.72,564.82
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,622.89,506.09
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,507.93,410.42
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,398.08,305.44
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,199.26,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,14.18,1.04
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,28.97,19.69
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,36.7,27.6
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,44.48,35.09
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,84.41,49.49
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,136.44,83.84
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,183.52,126.44
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,218.85,161.62
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,220.0,172.05
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,190.46,153.48
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,212.12,171.75
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,233.96,189.63
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,252.98,204.99
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,272.24,220.31
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,216.81,174.82
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,146.3,116.32
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,149.06,118.46
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,151.93,120.52
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,175.92,140.17
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,201.33,160.81
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,204.16,162.79
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,207.18,165.04
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,206.98,165.04
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,206.93,165.21
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,294.55,236.66
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,388.15,310.58
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,393.49,315.49
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,398.5,320.76
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,365.01,295.03
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,330.85,268.59
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,307.26,250.85
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,262.64,215.99
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,521.67,429.15
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,715.65,575.28
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,637.45,514.88
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,559.27,453.94
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,447.21,362.97
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,340.0,263.9
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,173.33,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,9.87,3.02
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,16.74,9.63
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,23.64,16.18
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,30.16,21.1
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,36.7,26.84
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,43.65,32.96
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,50.61,39.03
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,54.48,42.25
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,58.36,45.44
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,61.08,47.7
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,63.81,49.95
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,77.66,61.67
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,91.81,73.53
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,82.16,65.05
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,72.5,56.64
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,103.33,82.58
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,135.69,109.41
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,132.21,106.39
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,128.71,103.47
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,129.22,103.71
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,129.8,104.04
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,113.69,90.67
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,97.65,77.35
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,102.11,81.07
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,106.9,85.03
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,96.06,76.07
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,85.21,67.08
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,79.92,62.76
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,74.68,58.46
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,66.63,51.73
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,58.58,44.95
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,355.84,302.83
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,628.74,517.75
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,548.51,452.63
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,469.84,389.1
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,364.99,300.39
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,265.5,207.48
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,134.49,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,14.54,0.0
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,31.32,21.15
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,39.68,29.7
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,48.07,37.68
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,82.79,49.45
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,132.77,81.18
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,184.96,123.05
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,241.59,172.43
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,298.14,223.06
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,359.05,277.17
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,260.39,207.22
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,97.17,75.97
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,95.33,74.11
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,93.43,72.13
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,100.11,77.38
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,106.91,82.7
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,138.81,108.59
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,172.56,135.72
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,176.86,139.18
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,181.36,142.86
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,188.82,148.71
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,196.7,154.92
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,285.56,227.63
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,361.37,289.14
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,428.7,343.16
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,475.51,381.01
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,439.12,353.1
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,401.48,324.06
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,682.61,551.78
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,917.64,726.78
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,886.72,704.26
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,852.89,680.67
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,801.54,642.15
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,757.03,607.74
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,684.5,552.38
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,612.11,494.84
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,497.76,400.46
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,388.17,298.89
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,196.9,5.94
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,12.98,0.0
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,26.52,16.4
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,33.92,23.82
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,41.38,30.74
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,77.38,42.75
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,128.96,74.73
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,182.41,116.53
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,242.22,167.54
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,298.71,217.48
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,357.37,269.03
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,316.21,245.85
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,216.02,169.75
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,393.54,311.09
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,585.38,461.1
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,637.83,502.36
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,689.2,542.27
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,735.67,576.68
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,780.15,607.37
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,819.58,634.74
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,856.46,660.11
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,880.67,675.04
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,911.17,694.35
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,932.89,709.19
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,951.26,721.81
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,964.1,730.76
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,973.44,737.48
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,984.16,745.82
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,979.52,743.69
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,906.44,693.2
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,837.58,645.52
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,802.18,620.78
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,764.18,593.3
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,721.64,562.08
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,677.25,528.35
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,609.67,479.59
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,542.03,428.17
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,451.45,355.82
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,364.6,276.4
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,186.22,18.34
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.83,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,23.26,15.05
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,37.15,29.0
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,50.88,42.41
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,65.29,53.31
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,81.74,67.79
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,98.83,82.89
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,116.84,98.8
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,133.9,113.86
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,151.68,129.48
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,188.76,161.61
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,230.55,198.0
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,262.22,225.9
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,286.72,247.42
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,394.63,341.93
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,519.33,449.32
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,498.07,430.92
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,484.03,418.08
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,441.25,381.22
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,409.79,353.21
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,533.28,461.36
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,665.25,574.19
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,713.2,615.38
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,760.49,656.13
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,777.81,670.73
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,802.94,691.73
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,829.18,713.46
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,851.77,732.3
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,911.65,781.18
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,961.16,821.33
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,930.26,797.35
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,896.3,771.02
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,848.75,733.45
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,798.99,692.9
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,725.18,630.16
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,661.32,572.97
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,556.88,479.55
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,456.48,378.0
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,230.8,46.66
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,11.84,0.0
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,24.36,15.89
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,33.41,25.42
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,40.43,32.45
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,75.98,44.08
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,130.33,79.18
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,186.3,125.98
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,246.3,181.27
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,284.8,225.38
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,303.32,249.71
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,343.1,287.58
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,379.75,321.27
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,487.47,413.8
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,601.67,511.11
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,573.63,487.19
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,492.22,418.61
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,456.73,387.22
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,395.18,333.55
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,456.46,386.03
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,540.95,455.81
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,753.98,629.51
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,934.67,763.75
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,956.98,778.65
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,975.79,792.5
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,987.06,799.59
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,994.64,804.21
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,993.47,804.13
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,988.63,801.61
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,974.06,792.17
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,967.72,788.87
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,937.87,768.23
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,904.97,745.12
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,856.47,708.77
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,805.86,669.75
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,734.21,613.82
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,661.97,554.5
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,562.86,469.26
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,459.11,369.86
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,232.35,61.42
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
