Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,12.6,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,25.72,16.71
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,33.14,24.7
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,40.63,32.01
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,72.33,42.3
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,123.14,73.67
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,178.82,118.19
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,235.92,168.12
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,292.57,219.73
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,351.52,273.18
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,408.76,324.3
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,466.94,374.8
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,522.23,421.09
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,577.29,465.68
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,628.36,506.51
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,678.26,545.39
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,724.79,581.26
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,762.37,608.48
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,800.77,636.18
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,836.65,661.99
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,612.7,493.75
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,296.55,239.18
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,280.64,227.59
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,263.99,214.2
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,275.07,223.49
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,286.81,233.25
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,651.09,529.1
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,952.54,746.76
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,926.26,726.54
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,896.31,707.11
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,872.02,690.96
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,838.32,667.59
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,792.92,633.96
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,745.7,598.06
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,674.09,545.45
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,602.54,490.03
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,499.62,406.92
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,400.83,317.57
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,205.83,64.25
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,12.61,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,25.73,16.14
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,33.15,24.1
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,40.64,31.35
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,70.75,40.72
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,121.62,71.38
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,177.63,115.69
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,235.06,165.57
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,292.06,217.18
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,351.52,270.83
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,409.08,322.51
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,467.52,373.57
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,410.59,331.45
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,300.41,242.29
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,331.19,267.75
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,363.6,294.02
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,382.22,308.39
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,400.69,322.52
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,507.2,407.65
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,623.13,497.58
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,593.03,473.2
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,576.92,459.58
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,775.52,614.35
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,934.08,727.68
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,797.1,628.63
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,598.66,477.93
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,590.98,473.92
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,581.72,467.78
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,490.51,396.38
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,375.53,305.18
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,353.6,289.02
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,331.14,271.85
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,566.41,464.31
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,756.99,605.88
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,685.92,551.25
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,614.95,496.08
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,511.62,412.76
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,412.35,323.89
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,212.12,77.11
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,13.0,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,26.43,16.53
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,34.15,24.85
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,41.94,32.36
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,70.22,41.62
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,120.24,71.73
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,172.24,112.74
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,228.72,162.13
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,287.08,215.0
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,345.89,268.21
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,402.74,319.48
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,460.68,370.25
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,515.93,417.47
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,571.17,463.16
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,622.76,505.51
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,673.29,545.91
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,716.83,579.38
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,764.99,613.65
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,804.1,641.62
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,840.64,667.55
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,870.62,687.57
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,897.49,705.32
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,918.59,720.29
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,936.34,733.02
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,946.23,740.35
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,952.57,745.39
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,963.61,753.95
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,959.41,751.86
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,942.03,740.68
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,921.21,727.16
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,891.41,706.71
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,858.67,683.78
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,808.34,646.51
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,764.02,612.74
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,693.33,560.26
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,622.69,505.14
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,515.77,417.8
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,412.94,325.87
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,213.65,89.19
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,9.14,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,18.33,9.52
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,31.07,21.81
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,43.61,33.46
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,57.22,43.73
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,71.51,56.05
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,85.51,67.69
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,100.32,79.88
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,113.84,90.8
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,127.88,102.03
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,140.63,112.29
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,153.82,122.85
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,165.26,131.9
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,177.0,141.13
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,150.13,118.98
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,121.96,95.62
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,134.9,106.0
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,148.35,116.69
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,150.35,118.27
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,152.45,119.99
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,281.08,225.6
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,426.55,340.75
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,392.04,312.78
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,333.61,266.59
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,246.92,196.81
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,143.12,111.86
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,144.9,113.68
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,147.12,115.75
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,97.41,75.25
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,52.16,37.92
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,46.74,33.59
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,41.33,29.2
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,366.36,304.23
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,631.55,507.1
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,557.26,447.59
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,484.22,389.68
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,385.63,309.62
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,291.97,227.57
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,152.87,67.98
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,12.59,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,25.14,14.44
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,36.24,25.43
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,45.41,33.88
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,69.28,41.77
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,115.42,68.06
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,164.23,104.59
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,217.99,149.39
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,271.76,196.11
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,329.01,245.99
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,318.37,246.11
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,265.47,208.3
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,264.21,207.84
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,247.76,194.61
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,200.81,157.18
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,140.29,108.16
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,110.27,83.85
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,80.65,59.82
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,99.0,74.57
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,118.07,89.83
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,117.13,89.07
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,116.21,88.37
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,146.86,113.17
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,179.77,139.66
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,110.42,84.02
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,47.58,33.08
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,49.88,35.11
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,52.19,37.14
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,31.74,20.47
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,11.43,3.78
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,10.28,2.87
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,9.13,1.94
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,356.53,293.75
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,660.05,528.38
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,584.56,469.57
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,505.59,407.62
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,400.51,322.17
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,301.16,235.51
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,158.06,76.53
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,11.78,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,23.97,13.31
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,31.38,21.13
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,38.87,28.05
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,63.27,35.52
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,112.78,62.85
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,144.32,98.09
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,140.11,106.45
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,146.23,112.98
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,151.48,118.21
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,175.06,137.37
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,200.41,157.98
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,174.02,136.52
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,136.29,105.5
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,97.69,74.14
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,59.98,43.41
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,55.73,39.83
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,51.49,36.27
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,41.06,27.79
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,30.66,19.34
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,48.79,33.99
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,66.99,48.61
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,68.53,49.88
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,70.11,51.2
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,120.9,92.39
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,177.85,138.2
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,137.13,105.8
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,97.08,73.58
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,495.78,401.26
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,829.23,654.05
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,792.96,626.84
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,754.02,599.18
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,679.15,542.93
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,612.71,492.16
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,535.94,433.16
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,460.58,372.97
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,351.18,281.92
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,231.65,179.96
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,117.66,59.8
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,12.6,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,25.54,14.4
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,33.64,23.01
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,41.8,30.6
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,63.62,37.02
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,111.69,62.87
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,162.5,100.05
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,217.99,145.66
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,275.6,195.11
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,334.58,246.03
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,311.13,237.54
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,239.82,186.2
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,391.1,304.18
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,559.52,433.52
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,494.12,384.1
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,370.49,288.05
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,377.02,292.89
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,381.65,295.66
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,437.64,339.36
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,516.1,398.75
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,521.97,402.74
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,526.27,405.91
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,504.63,390.28
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,502.09,388.51
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,732.2,562.4
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,927.14,696.81
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,924.41,693.67
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,918.15,689.86
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,900.07,677.18
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,886.03,667.3
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,855.18,646.04
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,821.67,622.62
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,768.0,584.11
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,712.73,543.68
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,639.73,491.56
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,566.67,437.16
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,457.8,354.19
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,353.14,268.96
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,184.33,101.44
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,9.14,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,18.29,8.91
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,32.29,22.37
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,46.06,35.02
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,60.52,45.72
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,77.0,59.32
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,94.35,73.38
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,112.91,88.43
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,130.7,103.02
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,149.1,117.97
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,108.98,85.15
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,70.09,52.99
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,74.85,56.75
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,79.68,60.5
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,256.13,205.05
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,454.17,359.58
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,487.39,383.56
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,521.0,408.44
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,433.64,340.88
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,334.21,262.59
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,393.27,309.19
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,436.74,342.87
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,299.7,236.58
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,162.13,126.29
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,164.68,128.87
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,167.57,131.41
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,249.76,198.56
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,317.7,253.11
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,263.27,209.78
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,208.1,165.57
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,190.43,151.82
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,154.0,122.63
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,425.21,346.33
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,657.18,520.22
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,577.38,458.26
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,505.4,402.84
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,407.03,324.79
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,313.5,245.43
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,189.56,112.09
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,29.43,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,11.02,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,20.98,10.71
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,35.44,24.56
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,49.51,37.22
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,65.76,48.4
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,87.1,64.53
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,109.11,81.81
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,132.81,100.82
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,156.37,119.95
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,181.23,140.12
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,203.97,158.83
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,227.41,177.93
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,249.09,195.13
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,281.75,220.73
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,311.99,244.72
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,344.0,269.98
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,457.75,359.5
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,586.23,457.83
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,565.07,441.27
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,554.97,432.89
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,697.14,541.51
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,839.02,643.35
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,726.47,560.85
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,591.21,458.34
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,528.61,411.03
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,439.75,343.22
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,422.42,330.66
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,404.19,317.13
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,456.44,360.04
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,531.01,418.52
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,675.59,529.73
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,802.02,619.96
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,755.24,584.19
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,706.66,547.62
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,636.17,497.25
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,565.37,444.31
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,469.24,369.62
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,376.03,292.11
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,235.57,145.46
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,59.02,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,11.8,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,22.73,12.49
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,35.12,25.18
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,47.2,36.57
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,66.01,46.85
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,101.71,69.93
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,136.65,97.69
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,174.39,130.47
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,212.06,164.29
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,250.33,198.66
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,280.81,226.9
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,308.83,252.24
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,303.85,249.22
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,299.87,245.92
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,325.99,267.78
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,352.97,290.14
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,439.67,362.2
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,520.79,429.24
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,610.66,502.61
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,690.67,567.64
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,532.85,438.5
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,340.29,277.89
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,341.1,279.19
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,341.78,280.06
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,334.81,274.69
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,327.52,269.12
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,319.82,263.41
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,311.93,257.57
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,523.01,435.66
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,712.86,589.78
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,830.84,681.12
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,923.98,751.77
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,880.89,718.65
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,835.38,683.71
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,768.53,631.95
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,700.7,577.98
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,600.95,494.96
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,515.57,417.48
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,282.9,190.57
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.18,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,4.16,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,6.06,0.0
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,7.96,1.31
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,9.87,3.0
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,11.78,4.68
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,13.7,6.34
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,56.03,43.0
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,98.67,79.17
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,107.81,86.66
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,117.07,94.28
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,104.48,83.33
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,91.72,72.33
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,172.83,140.58
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,256.79,210.0
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,218.72,178.24
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,165.84,134.11
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,235.6,192.39
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,298.19,243.81
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,250.57,204.45
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,184.35,149.56
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,150.64,121.69
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,117.0,93.52
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,129.28,103.98
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,142.47,115.15
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,130.72,105.66
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,118.93,96.1
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,87.81,69.89
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,58.36,44.83
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,52.93,40.28
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,47.51,35.68
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,41.33,30.39
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,35.16,25.05
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,29.0,19.71
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,22.86,14.3
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,16.74,8.81
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,10.63,3.32
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,6.06,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
